Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,22,7,15,15.5,3.0,2.1,12.05,3.5,0.0,0.0
2018,1,22,7,30,31.0,6.0,2.1,12.3,7.0,5.46,0.0
2018,1,22,7,45,179.0,22.5,2.05,12.6,42.0,17.67,5.15
2018,1,22,8,0,327.0,39.0,2.0,12.9,77.0,32.06,21.74
2018,1,22,8,15,243.0,34.0,2.0,13.15,69.0,30.82,17.37
2018,1,22,8,30,159.0,29.0,2.0,13.4,61.0,37.36,20.12
2018,1,22,8,45,90.5,34.0,2.0,13.7,53.0,43.36,27.5
2018,1,22,9,0,22.0,39.0,2.0,14.0,45.0,39.43,27.35
2018,1,22,9,15,11.0,42.0,2.0,14.25,45.0,40.59,28.89
2018,1,22,9,30,0.0,45.0,2.0,14.5,45.0,39.69,28.43
2018,1,22,9,45,1.5,66.0,2.0,14.7,66.5,58.88,44.67
2018,1,22,10,0,3.0,87.0,2.0,14.9,88.0,78.4,61.02
2018,1,22,10,15,41.5,138.5,2.1,15.1,157.5,147.96,118.94
2018,1,22,10,30,80.0,190.0,2.2,15.3,227.0,221.66,179.3
2018,1,22,10,45,110.0,204.5,2.25,15.5,258.0,266.32,215.44
2018,1,22,11,0,140.0,219.0,2.3,15.7,289.0,307.08,248.28
2018,1,22,11,15,153.0,227.0,2.35,15.75,305.5,332.38,268.6
2018,1,22,11,30,166.0,235.0,2.4,15.8,322.0,358.49,289.49
2018,1,22,11,45,274.5,220.5,2.45,15.9,367.5,442.22,357.21
2018,1,22,12,0,383.0,206.0,2.5,16.0,413.0,520.59,419.67
2018,1,22,12,15,344.5,216.5,2.45,16.0,403.0,515.89,414.93
2018,1,22,12,30,306.0,227.0,2.4,16.0,393.0,508.29,408.38
2018,1,22,12,45,225.0,232.0,2.35,15.95,353.5,441.24,355.56
2018,1,22,13,0,144.0,237.0,2.3,15.9,314.0,385.23,310.4
2018,1,22,13,15,118.0,227.5,2.25,15.8,289.5,356.46,287.82
2018,1,22,13,30,92.0,218.0,2.2,15.7,265.0,310.62,251.49
2018,1,22,13,45,136.5,205.0,2.1,15.6,271.5,353.27,287.23
2018,1,22,14,0,181.0,192.0,2.0,15.5,278.0,379.53,309.6
2018,1,22,14,15,400.0,152.0,1.9,15.3,327.0,558.49,453.97
2018,1,22,14,30,619.0,112.0,1.8,15.1,376.0,706.24,566.23
2018,1,22,14,45,673.0,96.5,1.7,14.85,362.5,728.28,581.6
2018,1,22,15,0,727.0,81.0,1.6,14.6,349.0,745.27,594.27
2018,1,22,15,15,627.0,84.0,1.6,14.6,297.5,654.43,527.8
2018,1,22,15,30,527.0,87.0,1.6,14.6,246.0,564.09,460.49
2018,1,22,15,45,387.5,84.5,1.2,13.5,192.0,436.12,359.73
2018,1,22,16,0,248.0,82.0,0.8,12.4,138.0,305.47,253.05
2018,1,22,16,15,197.0,66.5,0.8,11.8,105.0,243.57,201.41
2018,1,22,16,30,146.0,51.0,0.8,11.2,72.0,184.56,149.99
2018,1,22,16,45,102.0,36.0,0.85,10.55,48.0,134.45,101.59
2018,1,22,17,0,58.0,21.0,0.9,9.9,24.0,74.59,0.0
2018,1,22,17,15,29.0,10.5,0.9,9.7,12.0,25.48,0.0
2018,1,22,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,23,7,15,39.0,8.0,0.55,8.35,9.0,0.0,0.0
2018,1,23,7,30,78.0,16.0,0.6,8.5,18.0,14.55,0.0
2018,1,23,7,45,168.5,30.5,0.6,8.6,47.0,24.03,10.04
2018,1,23,8,0,259.0,45.0,0.6,8.7,76.0,35.01,24.85
2018,1,23,8,15,340.5,55.5,0.65,8.9,114.0,49.42,32.51
2018,1,23,8,30,422.0,66.0,0.7,9.1,152.0,89.15,54.77
2018,1,23,8,45,482.5,74.5,0.7,9.3,194.0,136.07,89.56
2018,1,23,9,0,543.0,83.0,0.7,9.5,236.0,187.89,132.32
2018,1,23,9,15,623.5,83.0,0.75,9.75,283.5,243.7,179.77
2018,1,23,9,30,704.0,83.0,0.8,10.0,331.0,307.86,235.01
2018,1,23,9,45,740.0,84.0,0.85,10.3,368.5,364.32,284.75
2018,1,23,10,0,776.0,85.0,0.9,10.6,406.0,423.53,335.63
2018,1,23,10,15,795.5,87.0,1.0,11.15,436.5,477.44,381.11
2018,1,23,10,30,815.0,89.0,1.1,11.7,467.0,531.5,425.37
2018,1,23,10,45,830.0,89.5,1.2,12.2,491.0,581.24,465.23
2018,1,23,11,0,845.0,90.0,1.3,12.7,515.0,630.06,503.36
2018,1,23,11,15,854.0,90.5,1.3,13.25,532.0,673.71,535.77
2018,1,23,11,30,863.0,91.0,1.3,13.8,549.0,715.42,565.92
2018,1,23,11,45,869.0,91.0,1.3,14.35,558.5,752.2,590.44
2018,1,23,12,0,875.0,91.0,1.3,14.9,568.0,786.39,612.75
2018,1,23,12,15,877.0,90.5,1.15,15.15,569.5,814.06,629.07
2018,1,23,12,30,879.0,90.0,1.0,15.4,571.0,838.58,642.87
2018,1,23,12,45,878.0,89.5,0.9,15.65,565.0,857.32,653.25
2018,1,23,13,0,877.0,89.0,0.8,15.9,559.0,872.58,661.25
2018,1,23,13,15,871.5,87.5,0.7,16.0,544.5,879.21,663.84
2018,1,23,13,30,866.0,86.0,0.6,16.1,530.0,882.17,664.13
2018,1,23,13,45,856.5,84.0,0.5,16.2,508.5,877.35,659.4
2018,1,23,14,0,847.0,82.0,0.4,16.3,487.0,868.92,652.51
2018,1,23,14,15,831.5,80.0,0.35,16.2,458.0,851.73,641.45
2018,1,23,14,30,816.0,78.0,0.3,16.1,429.0,831.24,628.36
2018,1,23,14,45,796.0,75.5,0.3,16.0,395.5,803.15,611.01
2018,1,23,15,0,776.0,73.0,0.3,15.9,362.0,772.28,591.55
2018,1,23,15,15,745.5,69.5,0.3,15.9,323.0,728.99,562.78
2018,1,23,15,30,715.0,66.0,0.3,15.9,284.0,683.87,531.98
2018,1,23,15,45,672.0,61.0,0.25,15.4,242.0,632.56,495.78
2018,1,23,16,0,629.0,56.0,0.2,14.9,200.0,575.06,453.41
2018,1,23,16,15,546.0,49.5,0.25,14.55,155.5,487.55,387.26
2018,1,23,16,30,463.0,43.0,0.3,14.2,111.0,403.78,319.54
2018,1,23,16,45,330.5,31.5,0.3,13.85,71.5,288.19,218.06
2018,1,23,17,0,198.0,20.0,0.3,13.5,32.0,168.62,26.11
2018,1,23,17,15,99.0,10.0,0.3,13.3,16.0,63.68,0.0
2018,1,23,17,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.35,10.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,24,7,15,8.5,3.0,1.35,7.25,3.5,0.0,0.0
2018,1,24,7,30,17.0,6.0,1.4,7.9,7.0,5.46,0.0
2018,1,24,7,45,8.5,13.5,1.4,8.5,14.0,12.11,2.6
2018,1,24,8,0,0.0,21.0,1.4,9.1,21.0,18.48,10.48
2018,1,24,8,15,0.0,29.0,1.6,9.65,29.0,25.55,16.27
2018,1,24,8,30,0.0,37.0,1.8,10.2,37.0,32.62,22.59
2018,1,24,8,45,0.0,57.5,2.0,10.75,57.5,50.64,38.27
2018,1,24,9,0,0.0,78.0,2.2,11.3,78.0,68.56,53.69
2018,1,24,9,15,16.5,101.5,2.3,11.6,107.5,93.71,74.58
2018,1,24,9,30,33.0,125.0,2.4,11.9,137.0,123.14,99.13
2018,1,24,9,45,141.5,146.5,2.5,12.25,204.5,189.98,153.54
2018,1,24,10,0,250.0,168.0,2.6,12.6,272.0,271.23,220.2
2018,1,24,10,15,345.5,166.0,2.8,13.05,321.0,330.8,269.37
2018,1,24,10,30,441.0,164.0,3.0,13.5,370.0,406.79,331.57
2018,1,24,10,45,379.5,182.5,3.15,13.95,366.0,406.04,331.42
2018,1,24,11,0,318.0,201.0,3.3,14.4,362.0,407.05,332.05
2018,1,24,11,15,257.5,220.0,3.5,14.65,353.0,403.62,328.82
2018,1,24,11,30,197.0,239.0,3.7,14.9,344.0,384.15,312.53
2018,1,24,11,45,165.5,242.0,3.9,15.2,331.0,374.07,304.01
2018,1,24,12,0,134.0,245.0,4.1,15.5,318.0,361.45,293.25
2018,1,24,12,15,91.0,238.0,4.15,15.45,287.5,312.83,253.77
2018,1,24,12,30,48.0,231.0,4.2,15.4,257.0,274.07,221.66
2018,1,24,12,45,54.5,226.0,4.3,15.35,255.5,276.89,224.53
2018,1,24,13,0,61.0,221.0,4.4,15.3,254.0,279.8,227.42
2018,1,24,13,15,37.5,194.5,4.4,15.15,214.5,231.44,187.81
2018,1,24,13,30,14.0,168.0,4.4,15.0,175.0,170.47,137.4
2018,1,24,13,45,7.0,148.0,4.45,14.8,151.5,144.33,115.87
2018,1,24,14,0,0.0,128.0,4.5,14.6,128.0,118.2,94.1
2018,1,24,14,15,0.0,100.5,4.35,14.35,100.5,90.8,71.38
2018,1,24,14,30,0.0,73.0,4.2,14.1,73.0,64.56,49.42
2018,1,24,14,45,14.5,91.0,4.1,13.85,96.5,94.78,75.84
2018,1,24,15,0,29.0,109.0,4.0,13.6,120.0,136.69,111.98
2018,1,24,15,15,42.0,99.5,4.0,13.6,113.5,137.72,113.45
2018,1,24,15,30,55.0,90.0,4.0,13.6,107.0,138.18,114.35
2018,1,24,15,45,27.5,76.5,3.7,13.25,85.0,101.18,81.99
2018,1,24,16,0,0.0,63.0,3.4,12.9,63.0,59.05,44.99
2018,1,24,16,15,0.0,49.5,3.3,12.8,49.5,45.7,33.33
2018,1,24,16,30,0.0,36.0,3.2,12.7,36.0,32.12,21.38
2018,1,24,16,45,4.0,25.5,3.1,12.6,25.5,25.04,14.58
2018,1,24,17,0,8.0,15.0,3.0,12.5,15.0,18.48,0.5
2018,1,24,17,15,8.0,8.5,3.1,12.15,8.5,12.16,0.0
2018,1,24,17,30,8.0,2.0,3.2,11.8,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,3.3,11.45,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,8.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,25,7,15,4.5,6.0,1.0,8.0,6.0,0.0,0.0
2018,1,25,7,30,9.0,12.0,1.1,8.5,12.0,10.91,0.0
2018,1,25,7,45,43.5,27.5,1.15,8.95,32.5,22.85,10.48
2018,1,25,8,0,78.0,43.0,1.2,9.4,53.0,35.13,25.0
2018,1,25,8,15,229.5,59.0,1.35,9.65,103.5,49.88,34.26
2018,1,25,8,30,381.0,75.0,1.5,9.9,154.0,93.09,59.63
2018,1,25,8,45,446.0,82.0,1.65,10.15,194.5,135.05,90.28
2018,1,25,9,0,511.0,89.0,1.8,10.4,235.0,186.86,132.99
2018,1,25,9,15,597.5,88.0,1.9,10.6,283.0,241.69,179.65
2018,1,25,9,30,684.0,87.0,2.0,10.8,331.0,305.63,235.1
2018,1,25,9,45,736.0,83.5,2.1,11.05,370.5,362.77,285.9
2018,1,25,10,0,788.0,80.0,2.2,11.3,410.0,424.36,339.61
2018,1,25,10,15,807.5,81.5,2.3,11.5,441.0,478.48,386.58
2018,1,25,10,30,827.0,83.0,2.4,11.7,472.0,532.71,432.4
2018,1,25,10,45,843.0,83.5,2.5,11.95,497.0,583.67,474.44
2018,1,25,11,0,859.0,84.0,2.6,12.2,522.0,633.76,514.8
2018,1,25,11,15,634.0,111.5,2.65,12.35,440.5,554.81,453.58
2018,1,25,11,30,409.0,139.0,2.7,12.5,359.0,448.19,368.92
2018,1,25,11,45,207.0,112.0,2.75,12.65,223.5,274.42,227.91
2018,1,25,12,0,5.0,85.0,2.8,12.8,88.0,79.11,61.47
2018,1,25,12,15,181.0,109.0,2.85,12.9,209.5,265.97,222.12
2018,1,25,12,30,357.0,133.0,2.9,13.0,331.0,459.15,380.15
2018,1,25,12,45,555.5,124.0,2.95,13.05,428.0,634.22,518.3
2018,1,25,13,0,754.0,115.0,3.0,13.1,525.0,805.52,645.89
2018,1,25,13,15,580.5,151.0,3.0,13.1,462.0,708.24,572.72
2018,1,25,13,30,407.0,187.0,3.0,13.1,399.0,598.78,487.41
2018,1,25,13,45,434.5,176.5,3.05,13.05,394.5,615.8,502.87
2018,1,25,14,0,462.0,166.0,3.1,13.0,390.0,630.83,516.05
2018,1,25,14,15,420.0,157.5,3.05,12.85,352.5,584.77,480.84
2018,1,25,14,30,378.0,149.0,3.0,12.7,315.0,537.19,444.32
2018,1,25,14,45,364.0,127.5,2.9,12.6,277.0,496.53,413.48
2018,1,25,15,0,350.0,106.0,2.8,12.5,239.0,453.71,380.41
2018,1,25,15,15,444.5,92.5,2.8,12.5,243.5,509.74,427.39
2018,1,25,15,30,539.0,79.0,2.8,12.5,248.0,568.14,473.63
2018,1,25,15,45,390.0,73.0,2.15,11.7,186.0,423.66,356.48
2018,1,25,16,0,241.0,67.0,1.5,10.9,124.0,294.86,248.25
2018,1,25,16,15,238.0,57.0,1.4,10.45,103.5,273.72,229.73
2018,1,25,16,30,235.0,47.0,1.3,10.0,83.0,252.48,209.04
2018,1,25,16,45,188.5,39.0,1.2,9.55,61.5,207.47,164.23
2018,1,25,17,0,142.0,31.0,1.1,9.1,40.0,154.77,63.38
2018,1,25,17,15,73.0,16.5,1.05,9.05,21.0,55.55,0.0
2018,1,25,17,30,4.0,2.0,1.0,9.0,2.0,0.0,0.0
2018,1,25,17,45,2.0,1.0,1.0,8.95,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,26,7,15,67.5,9.0,0.85,6.95,11.5,0.0,0.0
2018,1,26,7,30,135.0,18.0,0.9,7.6,23.0,16.37,0.0
2018,1,26,7,45,264.0,29.5,0.95,8.25,56.5,24.69,12.41
2018,1,26,8,0,393.0,41.0,1.0,8.9,90.0,33.63,23.83
2018,1,26,8,15,485.0,48.0,1.05,9.35,133.0,46.97,28.79
2018,1,26,8,30,577.0,55.0,1.1,9.8,176.0,93.25,52.21
2018,1,26,8,45,635.5,59.0,1.2,10.25,220.0,143.12,88.49
2018,1,26,9,0,694.0,63.0,1.3,10.7,264.0,199.51,135.67
2018,1,26,9,15,731.5,66.0,1.35,11.0,305.0,257.17,187.23
2018,1,26,9,30,769.0,69.0,1.4,11.3,346.0,316.41,240.52
2018,1,26,9,45,796.5,70.5,1.4,11.6,383.0,373.46,291.49
2018,1,26,10,0,824.0,72.0,1.4,11.9,420.0,432.03,342.35
2018,1,26,10,15,840.5,73.5,1.45,12.2,450.0,486.52,388.8
2018,1,26,10,30,857.0,75.0,1.5,12.5,480.0,540.74,433.6
2018,1,26,10,45,869.5,76.0,1.5,12.75,504.5,591.57,474.27
2018,1,26,11,0,882.0,77.0,1.5,13.0,529.0,637.81,510.4
2018,1,26,11,15,888.5,77.5,1.5,13.2,545.5,680.72,543.14
2018,1,26,11,30,895.0,78.0,1.5,13.4,562.0,721.41,572.68
2018,1,26,11,45,897.5,78.5,1.5,13.6,570.5,756.74,596.91
2018,1,26,12,0,900.0,79.0,1.5,13.8,579.0,789.21,618.97
2018,1,26,12,15,898.5,79.5,1.5,13.85,580.0,815.48,636.93
2018,1,26,12,30,897.0,80.0,1.5,13.9,581.0,838.42,652.62
2018,1,26,12,45,890.5,81.0,1.5,14.0,573.5,854.35,663.39
2018,1,26,13,0,884.0,82.0,1.5,14.1,566.0,866.65,671.83
2018,1,26,13,15,878.0,81.0,1.5,14.0,551.5,873.32,677.04
2018,1,26,13,30,872.0,80.0,1.5,13.9,537.0,884.83,685.83
2018,1,26,13,45,862.0,79.0,1.5,13.75,516.0,880.92,684.16
2018,1,26,14,0,852.0,78.0,1.5,13.6,495.0,873.4,680.29
2018,1,26,14,15,837.0,76.5,1.45,13.4,466.5,857.31,670.04
2018,1,26,14,30,822.0,75.0,1.4,13.2,438.0,837.91,657.56
2018,1,26,14,45,766.5,77.5,1.35,12.95,395.5,785.35,621.55
2018,1,26,15,0,711.0,80.0,1.3,12.7,353.0,736.51,587.93
2018,1,26,15,15,503.5,96.0,1.3,12.7,279.5,571.79,466.56
2018,1,26,15,30,296.0,112.0,1.3,12.7,206.0,391.77,325.19
2018,1,26,15,45,159.0,97.0,1.05,11.75,146.5,260.03,217.19
2018,1,26,16,0,22.0,82.0,0.8,10.8,87.0,108.11,87.52
2018,1,26,16,15,42.0,67.0,0.85,10.2,74.5,106.21,86.55
2018,1,26,16,30,62.0,52.0,0.9,9.6,62.0,113.96,92.44
2018,1,26,16,45,45.5,36.5,0.95,9.0,42.5,83.1,63.64
2018,1,26,17,0,29.0,21.0,1.0,8.4,23.0,48.38,20.37
2018,1,26,17,15,23.5,12.0,1.0,8.15,12.5,24.01,0.0
2018,1,26,17,30,18.0,3.0,1.0,7.9,2.0,0.0,0.0
2018,1,26,17,45,9.0,1.5,1.05,7.65,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,27,7,15,18.5,7.0,0.85,6.5,7.5,6.37,0.0
2018,1,27,7,30,37.0,14.0,0.9,7.2,15.0,12.73,0.0
2018,1,27,7,45,72.0,29.0,0.9,7.9,36.5,23.36,11.95
2018,1,27,8,0,107.0,44.0,0.9,8.6,58.0,34.89,25.05
2018,1,27,8,15,150.5,61.0,1.05,9.3,88.5,51.02,36.33
2018,1,27,8,30,194.0,78.0,1.2,10.0,119.0,80.71,56.36
2018,1,27,8,45,232.5,93.0,1.3,10.7,153.0,113.66,81.61
2018,1,27,9,0,271.0,108.0,1.4,11.4,187.0,151.34,112.57
2018,1,27,9,15,503.5,89.0,1.6,12.0,262.0,218.44,162.65
2018,1,27,9,30,736.0,70.0,1.8,12.6,337.0,307.25,233.61
2018,1,27,9,45,783.5,67.5,1.95,13.15,377.5,366.01,285.43
2018,1,27,10,0,831.0,65.0,2.1,13.7,418.0,428.3,339.28
2018,1,27,10,15,846.0,66.5,2.25,14.0,448.0,481.15,385.05
2018,1,27,10,30,861.0,68.0,2.4,14.3,478.0,534.17,429.68
2018,1,27,10,45,871.5,69.5,2.5,14.65,502.0,583.87,470.29
2018,1,27,11,0,882.0,71.0,2.6,15.0,526.0,632.18,508.76
2018,1,27,11,15,888.0,72.0,2.7,15.15,542.5,675.31,542.84
2018,1,27,11,30,894.0,73.0,2.8,15.3,559.0,716.2,573.56
2018,1,27,11,45,896.0,73.5,2.9,15.5,567.5,751.13,598.73
2018,1,27,12,0,898.0,74.0,3.0,15.7,576.0,783.17,621.73
2018,1,27,12,15,855.0,86.5,3.05,15.8,565.5,797.02,631.48
2018,1,27,12,30,812.0,99.0,3.1,15.9,555.0,799.53,633.26
2018,1,27,12,45,724.0,122.0,3.15,16.0,525.5,775.58,615.98
2018,1,27,13,0,636.0,145.0,3.2,16.1,496.0,741.26,591.26
2018,1,27,13,15,656.5,134.5,3.2,16.1,489.0,758.42,604.6
2018,1,27,13,30,677.0,124.0,3.2,16.1,482.0,772.8,615.62
2018,1,27,13,45,717.5,108.0,3.2,16.1,474.0,795.11,632.58
2018,1,27,14,0,758.0,92.0,3.2,16.1,466.0,809.03,643.45
2018,1,27,14,15,797.0,80.0,3.15,15.95,453.5,828.13,658.34
2018,1,27,14,30,836.0,68.0,3.1,15.8,441.0,842.79,670.01
2018,1,27,14,45,803.0,68.5,3.05,15.65,404.5,807.18,645.15
2018,1,27,15,0,770.0,69.0,3.0,15.5,368.0,769.07,618.51
2018,1,27,15,15,712.5,68.0,3.0,15.5,322.5,706.47,572.9
2018,1,27,15,30,655.0,67.0,3.0,15.5,277.0,648.85,530.08
2018,1,27,15,45,620.0,61.0,2.3,14.45,237.5,597.53,489.89
2018,1,27,16,0,585.0,55.0,1.6,13.4,198.0,545.92,447.64
2018,1,27,16,15,487.5,51.0,1.55,12.55,154.0,452.04,373.28
2018,1,27,16,30,390.0,47.0,1.5,11.7,110.0,362.67,298.24
2018,1,27,16,45,317.5,37.0,1.4,10.9,77.5,288.48,230.78
2018,1,27,17,0,245.0,27.0,1.3,10.1,45.0,211.63,119.96
2018,1,27,17,15,133.5,15.5,1.3,9.9,24.0,88.78,0.0
2018,1,27,17,30,22.0,4.0,1.3,9.7,3.0,0.0,0.0
2018,1,27,17,45,11.0,2.0,1.35,9.55,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,28,7,15,89.0,9.5,1.65,7.5,13.0,8.64,0.0
2018,1,28,7,30,178.0,19.0,1.7,7.8,26.0,17.28,0.0
2018,1,28,7,45,319.5,29.0,1.7,8.1,62.5,24.06,12.88
2018,1,28,8,0,461.0,39.0,1.7,8.4,99.0,31.68,22.28
2018,1,28,8,15,541.5,45.5,1.7,8.9,142.5,45.63,27.01
2018,1,28,8,30,622.0,52.0,1.7,9.4,186.0,94.14,51.32
2018,1,28,8,45,673.0,56.0,1.7,9.85,230.0,147.93,91.15
2018,1,28,9,0,724.0,60.0,1.7,10.3,274.0,204.83,139.35
2018,1,28,9,15,761.5,62.5,1.8,11.1,316.0,262.1,190.72
2018,1,28,9,30,799.0,65.0,1.9,11.9,358.0,322.7,245.17
2018,1,28,9,45,828.0,66.5,1.95,12.7,396.5,382.1,297.93
2018,1,28,10,0,857.0,68.0,2.0,13.5,435.0,443.14,350.52
2018,1,28,10,15,874.0,69.5,2.05,14.1,466.5,498.45,397.38
2018,1,28,10,30,891.0,71.0,2.1,14.7,498.0,554.08,442.9
2018,1,28,10,45,902.0,72.0,2.15,15.35,522.5,605.1,483.39
2018,1,28,11,0,913.0,73.0,2.2,16.0,547.0,654.68,521.54
2018,1,28,11,15,919.5,74.0,2.25,16.45,564.5,699.56,555.54
2018,1,28,11,30,926.0,75.0,2.3,16.9,582.0,742.15,585.9
2018,1,28,11,45,930.0,75.0,2.35,17.35,591.5,779.24,611.19
2018,1,28,12,0,934.0,75.0,2.4,17.8,601.0,813.42,634.28
2018,1,28,12,15,934.0,75.5,2.45,17.95,602.5,841.95,654.03
2018,1,28,12,30,934.0,76.0,2.5,18.1,604.0,867.09,671.46
2018,1,28,12,45,931.0,76.0,2.55,18.3,597.5,885.6,684.22
2018,1,28,13,0,928.0,76.0,2.6,18.5,591.0,900.42,694.6
2018,1,28,13,15,923.0,75.0,2.6,18.45,577.0,908.54,700.73
2018,1,28,13,30,918.0,74.0,2.6,18.4,563.0,912.86,704.45
2018,1,28,13,45,909.5,73.0,2.55,18.4,541.5,910.32,703.03
2018,1,28,14,0,901.0,72.0,2.5,18.4,520.0,904.05,699.22
2018,1,28,14,15,887.0,70.5,2.45,18.15,491.0,888.63,689.83
2018,1,28,14,30,873.0,69.0,2.4,17.9,462.0,869.8,678.13
2018,1,28,14,45,854.5,67.5,2.35,17.7,428.0,852.4,667.31
2018,1,28,15,0,836.0,66.0,2.3,17.5,394.0,823.29,647.97
2018,1,28,15,15,807.5,63.5,2.3,17.5,353.5,781.75,619.3
2018,1,28,15,30,779.0,61.0,2.3,17.5,313.0,738.15,588.46
2018,1,28,15,45,588.0,63.0,1.75,16.0,238.0,576.41,467.51
2018,1,28,16,0,397.0,65.0,1.2,14.5,163.0,410.67,338.51
2018,1,28,16,15,259.0,54.0,1.15,13.7,113.0,284.66,235.93
2018,1,28,16,30,121.0,43.0,1.1,12.9,63.0,150.91,123.1
2018,1,28,16,45,96.5,32.0,1.1,12.05,44.5,118.19,93.11
2018,1,28,17,0,72.0,21.0,1.1,11.2,26.0,84.12,49.12
2018,1,28,17,15,40.0,11.5,1.1,11.0,14.0,32.92,0.0
2018,1,28,17,30,8.0,2.0,1.1,10.8,2.0,0.0,0.0
2018,1,28,17,45,4.0,1.0,1.1,10.6,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,29,7,15,5.0,5.0,2.15,8.65,5.0,4.55,0.0
2018,1,29,7,30,10.0,10.0,2.2,8.9,10.0,9.1,0.0
2018,1,29,7,45,5.0,22.0,2.2,9.2,22.0,19.4,9.56
2018,1,29,8,0,0.0,34.0,2.2,9.5,34.0,29.78,20.56
2018,1,29,8,15,0.0,47.5,2.15,10.05,47.5,41.29,29.79
2018,1,29,8,30,0.0,61.0,2.1,10.6,61.0,53.09,40.23
2018,1,29,8,45,22.5,86.5,2.1,11.1,93.0,78.22,60.9
2018,1,29,9,0,45.0,112.0,2.1,11.6,125.0,107.07,84.61
2018,1,29,9,15,42.5,127.0,2.05,12.35,141.0,123.75,98.85
2018,1,29,9,30,40.0,142.0,2.0,13.1,157.0,140.3,112.75
2018,1,29,9,45,46.5,159.0,1.9,13.85,178.0,161.98,130.46
2018,1,29,10,0,53.0,176.0,1.8,14.6,199.0,184.68,148.75
2018,1,29,10,15,87.0,194.5,1.85,15.3,235.0,223.06,179.67
2018,1,29,10,30,121.0,213.0,1.9,16.0,271.0,271.89,218.66
2018,1,29,10,45,158.0,222.5,1.9,16.75,302.5,311.27,249.69
2018,1,29,11,0,195.0,232.0,1.9,17.5,334.0,353.87,282.89
2018,1,29,11,15,126.5,231.0,1.9,17.95,298.0,318.14,253.53
2018,1,29,11,30,58.0,230.0,1.9,18.4,262.0,265.7,210.82
2018,1,29,11,45,57.0,230.5,1.9,18.85,262.5,269.23,213.41
2018,1,29,12,0,56.0,231.0,1.9,19.3,263.0,272.55,215.63
2018,1,29,12,15,104.5,233.5,1.8,19.15,293.0,330.89,262.46
2018,1,29,12,30,153.0,236.0,1.7,19.0,323.0,379.07,300.74
2018,1,29,12,45,103.0,218.0,1.65,18.85,276.5,322.12,255.66
2018,1,29,13,0,53.0,200.0,1.6,18.7,230.0,247.59,196.53
2018,1,29,13,15,67.5,205.5,1.45,18.25,242.5,269.21,214.7
2018,1,29,13,30,82.0,211.0,1.3,17.8,255.0,291.45,232.9
2018,1,29,13,45,120.5,211.5,1.1,17.4,273.5,346.0,276.59
2018,1,29,14,0,159.0,212.0,0.9,17.0,292.0,384.65,307.26
2018,1,29,14,15,238.0,194.0,1.05,16.85,306.0,452.71,362.4
2018,1,29,14,30,317.0,176.0,1.2,16.7,320.0,501.42,402.52
2018,1,29,14,45,228.0,167.5,1.35,16.6,267.0,412.98,334.09
2018,1,29,15,0,139.0,159.0,1.5,16.5,214.0,309.45,252.37
2018,1,29,15,15,152.0,144.0,1.5,16.5,198.5,302.22,248.02
2018,1,29,15,30,165.0,129.0,1.5,16.5,183.0,293.89,242.04
2018,1,29,15,45,194.5,111.5,1.3,15.5,166.5,308.69,255.1
2018,1,29,16,0,224.0,94.0,1.1,14.5,150.0,305.3,252.93
2018,1,29,16,15,191.0,77.5,1.05,13.8,119.0,255.18,210.94
2018,1,29,16,30,158.0,61.0,1.0,13.1,88.0,206.61,169.16
2018,1,29,16,45,118.0,45.0,1.0,12.4,61.5,156.31,124.15
2018,1,29,17,0,78.0,29.0,1.0,11.7,35.0,105.45,66.66
2018,1,29,17,15,52.5,17.0,1.0,11.3,19.5,45.04,0.0
2018,1,29,17,30,27.0,5.0,1.0,10.9,4.0,0.0,0.0
2018,1,29,17,45,13.5,2.5,1.0,10.5,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,7,15,42.0,8.0,1.1,9.35,10.0,7.28,0.0
2018,1,30,7,30,84.0,16.0,1.3,10.1,20.0,12.61,0.0
2018,1,30,7,45,240.5,29.0,1.45,10.8,58.0,23.7,13.17
2018,1,30,8,0,397.0,42.0,1.6,11.5,96.0,34.05,24.16
2018,1,30,8,15,428.5,52.0,1.6,12.05,130.0,49.26,31.02
2018,1,30,8,30,460.0,62.0,1.6,12.6,164.0,90.18,53.55
2018,1,30,8,45,397.0,83.5,1.6,13.15,185.0,129.51,86.88
2018,1,30,9,0,334.0,105.0,1.6,13.7,206.0,163.03,118.83
2018,1,30,9,15,378.0,115.0,1.6,14.4,244.0,206.99,155.88
2018,1,30,9,30,422.0,125.0,1.6,15.1,282.0,255.76,197.18
2018,1,30,9,45,507.5,121.5,1.65,15.85,329.0,312.02,243.64
2018,1,30,10,0,593.0,118.0,1.7,16.6,376.0,380.19,299.21
2018,1,30,10,15,549.5,138.0,1.7,17.15,390.0,409.35,324.16
2018,1,30,10,30,506.0,158.0,1.7,17.7,404.0,437.04,346.72
2018,1,30,10,45,582.5,145.0,1.7,18.2,441.5,500.74,396.52
2018,1,30,11,0,659.0,132.0,1.7,18.7,479.0,565.58,446.01
2018,1,30,11,15,772.0,107.5,1.65,19.1,526.5,644.07,504.81
2018,1,30,11,30,885.0,83.0,1.6,19.5,574.0,724.82,562.85
2018,1,30,11,45,907.5,78.0,1.55,19.9,589.0,768.81,591.27
2018,1,30,12,0,930.0,73.0,1.5,20.3,604.0,811.0,618.33
2018,1,30,12,15,921.0,76.0,1.45,20.55,603.0,835.26,633.15
2018,1,30,12,30,912.0,79.0,1.4,20.8,602.0,855.76,645.56
2018,1,30,12,45,837.0,96.5,1.35,21.1,572.5,841.4,634.41
2018,1,30,13,0,762.0,114.0,1.3,21.4,543.0,817.95,617.66
2018,1,30,13,15,819.5,97.0,1.3,21.45,548.5,856.4,644.24
2018,1,30,13,30,877.0,80.0,1.3,21.5,554.0,887.66,665.18
2018,1,30,13,45,885.5,76.0,1.25,21.55,538.5,896.44,670.56
2018,1,30,14,0,894.0,72.0,1.2,21.6,523.0,901.57,673.89
2018,1,30,14,15,882.0,70.5,1.25,21.4,495.0,887.95,667.08
2018,1,30,14,30,870.0,69.0,1.3,21.2,467.0,870.9,658.18
2018,1,30,14,45,852.0,67.0,1.4,20.95,432.5,853.33,649.63
2018,1,30,15,0,834.0,65.0,1.5,20.7,398.0,823.99,632.67
2018,1,30,15,15,804.5,62.5,1.5,20.7,357.5,781.55,604.46
2018,1,30,15,30,775.0,60.0,1.5,20.7,317.0,737.13,574.21
2018,1,30,15,45,731.5,57.0,1.25,18.85,273.5,679.34,534.79
2018,1,30,16,0,688.0,54.0,1.0,17.0,230.0,621.04,493.15
2018,1,30,16,15,562.5,52.5,1.0,16.1,178.0,511.72,411.48
2018,1,30,16,30,437.0,51.0,1.0,15.2,126.0,402.41,324.94
2018,1,30,16,45,342.0,40.0,1.05,14.25,87.5,309.87,246.84
2018,1,30,17,0,247.0,29.0,1.1,13.3,49.0,222.52,151.42
2018,1,30,17,15,148.5,17.5,1.1,13.15,27.0,99.88,0.0
2018,1,30,17,30,50.0,6.0,1.1,13.0,5.0,0.0,0.0
2018,1,30,17,45,25.0,3.0,1.05,12.8,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,7,15,121.0,10.0,1.05,9.5,16.0,9.1,0.0
2018,1,31,7,30,242.0,20.0,1.1,10.4,32.0,16.94,0.0
2018,1,31,7,45,378.5,29.0,1.15,11.25,70.5,23.81,13.54
2018,1,31,8,0,515.0,38.0,1.2,12.1,109.0,30.57,21.13
2018,1,31,8,15,584.5,43.5,1.1,12.65,152.5,47.72,27.63
2018,1,31,8,30,654.0,49.0,1.0,13.2,196.0,96.88,51.52
2018,1,31,8,45,691.5,54.5,0.9,13.75,239.0,149.79,90.37
2018,1,31,9,0,729.0,60.0,0.8,14.3,282.0,206.76,138.17
2018,1,31,9,15,743.0,66.0,0.85,14.95,319.5,261.84,187.4
2018,1,31,9,30,757.0,72.0,0.9,15.6,357.0,317.65,237.11
2018,1,31,9,45,704.5,90.0,0.9,16.25,375.5,359.81,275.88
2018,1,31,10,0,652.0,108.0,0.9,16.9,394.0,396.46,308.26
2018,1,31,10,15,731.0,98.5,1.05,17.25,440.0,462.73,362.13
2018,1,31,10,30,810.0,89.0,1.2,17.6,486.0,534.53,419.05
2018,1,31,10,45,863.0,81.0,1.35,17.9,522.5,597.91,468.72
2018,1,31,11,0,916.0,73.0,1.5,18.2,559.0,660.04,516.64
2018,1,31,11,15,922.0,73.5,1.6,18.4,576.0,704.45,550.26
2018,1,31,11,30,928.0,74.0,1.7,18.6,593.0,746.48,580.25
2018,1,31,11,45,930.0,74.5,1.8,18.8,602.0,782.97,605.62
2018,1,31,12,0,932.0,75.0,1.9,19.0,611.0,816.44,628.85
2018,1,31,12,15,929.0,76.5,1.95,19.1,612.0,843.9,647.67
2018,1,31,12,30,926.0,78.0,2.0,19.2,613.0,867.83,664.17
2018,1,31,12,45,917.5,79.5,2.1,19.35,605.0,883.51,675.46
2018,1,31,13,0,909.0,81.0,2.2,19.5,597.0,895.37,684.35
2018,1,31,13,15,811.5,104.5,2.25,19.55,557.0,859.77,660.47
2018,1,31,13,30,714.0,128.0,2.3,19.6,517.0,815.82,631.01
2018,1,31,13,45,716.5,118.0,2.4,19.6,495.5,812.29,630.43
2018,1,31,14,0,719.0,108.0,2.5,19.6,474.0,805.32,627.12
2018,1,31,14,15,696.0,105.5,2.4,19.45,444.0,781.63,610.93
2018,1,31,14,30,673.0,103.0,2.3,19.3,414.0,755.16,592.85
2018,1,31,14,45,680.5,92.5,2.25,19.15,387.0,742.77,585.22
2018,1,31,15,0,688.0,82.0,2.2,19.0,360.0,727.01,574.95
2018,1,31,15,15,676.5,75.5,2.2,19.0,326.0,697.33,554.33
2018,1,31,15,30,665.0,69.0,2.2,19.0,292.0,665.39,531.64
2018,1,31,15,45,593.0,68.5,1.65,17.6,247.5,591.53,476.26
2018,1,31,16,0,521.0,68.0,1.1,16.2,203.0,518.91,420.07
2018,1,31,16,15,437.5,61.0,1.1,15.35,159.5,432.01,352.6
2018,1,31,16,30,354.0,54.0,1.1,14.5,116.0,346.24,282.51
2018,1,31,16,45,293.0,42.5,1.1,13.65,83.5,279.94,224.74
2018,1,31,17,0,232.0,31.0,1.1,12.8,51.0,219.1,154.74
2018,1,31,17,15,138.5,18.5,1.1,12.7,28.5,95.41,0.0
2018,1,31,17,30,45.0,6.0,1.1,12.6,6.0,5.46,0.0
2018,1,31,17,45,22.5,3.0,1.1,12.45,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
