Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,30,197.0,349.0,4.3,13.1,500.0,567.68,452.72
2018,3,24,13,45,469.0,260.0,4.35,13.0,605.0,782.09,623.33
2018,3,24,14,0,741.0,171.0,4.4,12.9,710.0,965.96,760.87
2018,3,24,14,15,753.5,158.0,4.4,12.75,686.0,962.0,758.27
2018,3,24,14,30,766.0,145.0,4.4,12.6,662.0,954.06,754.42
2018,3,24,14,45,570.5,184.0,4.35,12.45,557.0,799.03,642.62
2018,3,24,15,0,375.0,223.0,4.3,12.3,452.0,621.98,506.77
2018,3,24,15,15,605.0,157.5,4.3,12.3,497.0,781.34,634.69
2018,3,24,15,30,835.0,92.0,4.3,12.3,542.0,892.91,718.43
2018,3,24,15,45,823.5,86.5,4.15,11.85,496.5,852.27,689.73
2018,3,24,16,0,812.0,81.0,4.0,11.4,451.0,809.1,660.14
2018,3,24,16,15,751.0,80.5,3.75,11.05,392.0,729.58,601.54
2018,3,24,16,30,690.0,80.0,3.5,10.7,333.0,657.0,547.01
2018,3,24,16,45,625.5,74.0,3.2,10.35,276.5,573.03,481.58
2018,3,24,17,0,561.0,68.0,2.9,10.0,220.0,492.72,415.59
2018,3,24,17,15,533.5,58.0,2.55,9.3,177.0,435.3,366.17
2018,3,24,17,30,506.0,48.0,2.2,8.6,134.0,379.22,315.02
2018,3,24,17,45,381.5,38.0,1.8,7.9,90.0,274.02,219.92
2018,3,24,18,0,257.0,28.0,1.4,7.2,46.0,174.09,89.38
2018,3,24,18,15,135.0,15.0,1.4,7.0,24.0,69.23,0.0
2018,3,24,18,30,13.0,2.0,1.4,6.8,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.35,6.6,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,1.05,5.7,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,1.0,5.9,2.0,0.0,0.0
2018,3,25,6,15,80.0,17.5,1.05,6.6,23.5,15.92,0.0
2018,3,25,6,30,152.0,33.0,1.1,7.3,45.0,25.92,13.27
2018,3,25,6,45,195.5,49.0,1.15,8.0,76.5,37.77,27.72
2018,3,25,7,0,239.0,65.0,1.2,8.7,108.0,49.14,38.66
2018,3,25,7,15,401.0,72.0,1.35,9.05,172.5,53.82,43.28
2018,3,25,7,30,563.0,79.0,1.5,9.4,237.0,59.6,48.63
2018,3,25,7,45,614.0,85.5,1.65,9.75,289.5,62.46,51.16
2018,3,25,8,0,665.0,92.0,1.8,10.1,342.0,99.98,61.23
2018,3,25,8,15,702.0,97.5,1.85,10.35,394.5,155.42,96.2
2018,3,25,8,30,739.0,103.0,1.9,10.6,447.0,215.43,144.44
2018,3,25,8,45,756.5,108.5,2.0,10.85,492.5,274.95,197.23
2018,3,25,9,0,774.0,114.0,2.1,11.1,538.0,336.03,252.25
2018,3,25,9,15,769.0,124.0,2.15,11.4,573.0,394.01,304.45
2018,3,25,9,30,764.0,134.0,2.2,11.7,608.0,450.46,353.81
2018,3,25,9,45,785.5,134.5,2.3,12.0,647.0,511.21,404.82
2018,3,25,10,0,807.0,135.0,2.4,12.3,686.0,570.51,453.29
2018,3,25,10,15,858.0,122.5,2.45,12.5,732.0,635.77,505.19
2018,3,25,10,30,909.0,110.0,2.5,12.7,778.0,701.5,556.23
2018,3,25,10,45,918.5,109.5,2.6,12.85,802.5,753.46,595.91
2018,3,25,11,0,928.0,109.0,2.7,13.0,827.0,803.57,631.94
2018,3,25,11,15,933.5,109.0,2.75,13.1,843.5,848.91,663.45
2018,3,25,11,30,939.0,109.0,2.8,13.2,860.0,891.59,692.87
2018,3,25,11,45,943.5,108.0,2.85,13.25,869.0,929.53,718.95
2018,3,25,12,0,948.0,107.0,2.9,13.3,878.0,964.32,742.79
2018,3,25,12,15,949.0,106.5,3.0,13.35,878.0,993.07,762.92
2018,3,25,12,30,950.0,106.0,3.1,13.4,878.0,1018.17,780.67
2018,3,25,12,45,950.0,104.0,3.15,13.45,869.5,1036.92,793.76
2018,3,25,13,0,950.0,102.0,3.2,13.5,861.0,1051.72,804.36
2018,3,25,13,15,946.5,101.0,3.25,13.5,844.0,1060.14,810.96
2018,3,25,13,30,943.0,100.0,3.3,13.5,827.0,1064.46,815.02
2018,3,25,13,45,937.5,98.5,3.3,13.5,802.5,1062.13,814.3
2018,3,25,14,0,932.0,97.0,3.3,13.5,778.0,1055.73,811.05
2018,3,25,14,15,923.0,95.5,3.3,13.4,746.0,1041.84,803.17
2018,3,25,14,30,914.0,94.0,3.3,13.3,714.0,1024.12,792.83
2018,3,25,14,45,902.5,91.5,3.25,13.25,675.5,999.08,776.96
2018,3,25,15,0,891.0,89.0,3.2,13.2,637.0,970.59,758.76
2018,3,25,15,15,874.0,86.5,3.2,13.2,592.5,933.72,734.87
2018,3,25,15,30,857.0,84.0,3.2,13.2,548.0,903.17,715.36
2018,3,25,15,45,818.0,84.5,3.1,12.85,495.5,845.11,675.85
2018,3,25,16,0,779.0,85.0,3.0,12.5,443.0,786.11,635.08
2018,3,25,16,15,587.5,102.5,2.75,12.1,354.5,629.0,517.85
2018,3,25,16,30,396.0,120.0,2.5,11.7,266.0,472.66,394.43
2018,3,25,16,45,239.0,106.0,2.25,11.35,190.0,309.83,261.11
2018,3,25,17,0,82.0,92.0,2.0,11.0,114.0,164.56,137.05
2018,3,25,17,15,41.0,70.5,1.85,10.25,81.5,100.19,81.47
2018,3,25,17,30,0.0,49.0,1.7,9.5,49.0,45.96,33.79
2018,3,25,17,45,6.5,33.0,1.5,8.75,33.5,33.68,22.65
2018,3,25,18,0,13.0,17.0,1.3,8.0,18.0,21.69,7.56
2018,3,25,18,15,13.0,9.5,1.3,7.85,10.0,13.99,0.0
2018,3,25,18,30,13.0,2.0,1.3,7.7,2.0,0.0,0.0
2018,3,25,18,45,6.5,1.0,1.3,7.5,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.0,1.35,4.5,2.5,0.0,0.0
2018,3,26,6,0,41.0,6.0,1.4,4.8,5.0,0.0,0.0
2018,3,26,6,15,191.5,18.5,1.7,5.75,32.5,16.83,0.0
2018,3,26,6,30,342.0,31.0,2.0,6.7,60.0,26.03,14.49
2018,3,26,6,45,448.0,39.0,2.25,7.65,105.0,31.38,22.21
2018,3,26,7,0,554.0,47.0,2.5,8.6,150.0,36.75,27.57
2018,3,26,7,15,631.5,52.0,2.75,9.2,205.0,43.14,33.61
2018,3,26,7,30,709.0,57.0,3.0,9.8,260.0,46.18,36.41
2018,3,26,7,45,752.0,61.5,3.2,10.45,314.5,48.63,38.53
2018,3,26,8,0,795.0,66.0,3.4,11.1,369.0,92.5,49.99
2018,3,26,8,15,823.5,69.5,3.5,11.6,421.5,153.02,88.4
2018,3,26,8,30,852.0,73.0,3.6,12.1,474.0,216.84,140.61
2018,3,26,8,45,871.0,76.5,3.7,12.65,523.0,285.29,201.55
2018,3,26,9,0,890.0,80.0,3.8,13.2,572.0,350.7,260.94
2018,3,26,9,15,904.5,81.5,3.9,13.65,615.0,413.83,317.99
2018,3,26,9,30,919.0,83.0,4.0,14.1,658.0,477.21,373.73
2018,3,26,9,45,931.0,84.5,4.05,14.5,696.5,539.35,426.74
2018,3,26,10,0,943.0,86.0,4.1,14.9,735.0,600.89,477.49
2018,3,26,10,15,950.0,88.0,4.1,15.2,766.0,659.04,524.07
2018,3,26,10,30,957.0,90.0,4.1,15.5,797.0,715.54,567.94
2018,3,26,10,45,960.0,92.0,4.15,15.8,820.0,767.33,607.06
2018,3,26,11,0,963.0,94.0,4.2,16.1,843.0,816.61,641.48
2018,3,26,11,15,968.5,93.5,4.15,16.3,859.5,862.62,672.99
2018,3,26,11,30,974.0,93.0,4.1,16.5,876.0,905.85,702.17
2018,3,26,11,45,976.5,92.0,4.1,16.75,883.5,942.97,726.95
2018,3,26,12,0,979.0,91.0,4.1,17.0,891.0,976.68,749.25
2018,3,26,12,15,976.5,92.0,4.05,17.15,889.5,1004.35,767.29
2018,3,26,12,30,974.0,93.0,4.0,17.3,888.0,1028.12,782.69
2018,3,26,12,45,969.0,94.0,3.95,17.4,878.0,1045.5,793.93
2018,3,26,13,0,964.0,95.0,3.9,17.5,868.0,1058.77,802.53
2018,3,26,13,15,956.0,96.0,3.85,17.55,849.5,1064.93,806.63
2018,3,26,13,30,948.0,97.0,3.8,17.6,831.0,1066.93,808.13
2018,3,26,13,45,938.5,97.5,3.8,17.65,805.5,1062.75,806.05
2018,3,26,14,0,929.0,98.0,3.8,17.7,780.0,1054.56,801.45
2018,3,26,14,15,917.0,97.5,3.75,17.6,747.0,1038.79,791.98
2018,3,26,14,30,905.0,97.0,3.7,17.5,714.0,1019.28,780.12
2018,3,26,14,45,889.5,96.0,3.65,17.45,674.5,992.22,763.02
2018,3,26,15,0,874.0,95.0,3.6,17.4,635.0,961.92,743.73
2018,3,26,15,15,857.0,91.5,3.6,17.4,590.5,933.72,726.08
2018,3,26,15,30,840.0,88.0,3.6,17.4,546.0,892.89,699.34
2018,3,26,15,45,815.0,86.0,3.35,17.0,497.5,844.42,666.45
2018,3,26,16,0,790.0,84.0,3.1,16.6,449.0,794.26,631.89
2018,3,26,16,15,755.0,80.0,2.75,16.0,396.5,732.26,587.81
2018,3,26,16,30,720.0,76.0,2.4,15.4,344.0,674.68,546.03
2018,3,26,16,45,671.0,71.0,2.0,14.8,291.0,601.93,491.12
2018,3,26,17,0,622.0,66.0,1.6,14.2,238.0,531.36,435.18
2018,3,26,17,15,550.0,58.5,1.55,13.3,186.5,445.9,366.49
2018,3,26,17,30,478.0,51.0,1.5,12.4,135.0,365.98,298.95
2018,3,26,17,45,361.5,40.0,1.4,11.45,91.5,265.23,211.03
2018,3,26,18,0,245.0,29.0,1.3,10.5,48.0,171.9,103.21
2018,3,26,18,15,129.0,15.5,1.35,10.25,25.0,67.12,0.0
2018,3,26,18,30,13.0,2.0,1.4,10.0,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.4,9.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.2,6.6,2.5,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.2,7.0,5.0,0.0,0.0
2018,3,27,6,15,180.5,18.5,1.3,8.2,32.5,16.83,0.0
2018,3,27,6,30,321.0,31.0,1.4,9.4,60.0,25.74,14.88
2018,3,27,6,45,431.0,40.0,1.5,10.6,106.5,32.03,22.6
2018,3,27,7,0,541.0,49.0,1.6,11.8,153.0,38.23,28.58
2018,3,27,7,15,606.5,55.0,1.75,12.4,205.0,41.64,31.86
2018,3,27,7,30,672.0,61.0,1.9,13.0,257.0,45.03,34.92
2018,3,27,7,45,713.5,66.5,2.0,13.65,310.5,52.38,41.38
2018,3,27,8,0,755.0,72.0,2.1,14.3,364.0,97.16,53.7
2018,3,27,8,15,784.5,76.0,2.2,14.8,415.5,155.72,90.95
2018,3,27,8,30,814.0,80.0,2.3,15.3,467.0,217.75,141.01
2018,3,27,8,45,834.5,83.0,2.4,15.8,515.0,279.87,195.58
2018,3,27,9,0,855.0,86.0,2.5,16.3,563.0,343.73,252.4
2018,3,27,9,15,858.0,92.5,2.6,16.75,602.0,405.62,307.23
2018,3,27,9,30,861.0,99.0,2.7,17.2,641.0,466.68,359.74
2018,3,27,9,45,880.5,99.0,2.8,17.65,681.5,529.63,411.83
2018,3,27,10,0,900.0,99.0,2.9,18.1,722.0,591.29,461.31
2018,3,27,10,15,908.0,100.5,2.95,18.45,752.5,647.4,505.14
2018,3,27,10,30,916.0,102.0,3.0,18.8,783.0,702.04,546.57
2018,3,27,10,45,921.0,104.0,3.0,19.15,806.5,753.34,584.15
2018,3,27,11,0,926.0,106.0,3.0,19.5,830.0,802.41,617.4
2018,3,27,11,15,929.5,106.0,3.05,19.75,845.0,845.91,646.65
2018,3,27,11,30,933.0,106.0,3.1,20.0,860.0,886.59,673.74
2018,3,27,11,45,873.5,137.0,3.1,20.25,848.0,908.61,687.56
2018,3,27,12,0,814.0,168.0,3.1,20.5,836.0,917.52,692.62
2018,3,27,12,15,726.0,211.5,3.1,20.6,807.0,913.11,689.22
2018,3,27,12,30,638.0,255.0,3.1,20.7,778.0,895.03,675.42
2018,3,27,12,45,690.0,226.0,3.1,20.85,786.5,933.6,702.99
2018,3,27,13,0,742.0,197.0,3.1,21.0,795.0,969.23,726.68
2018,3,27,13,15,739.0,193.0,3.05,21.05,778.5,974.06,729.59
2018,3,27,13,30,736.0,189.0,3.0,21.1,762.0,975.36,730.54
2018,3,27,13,45,764.5,168.0,2.95,21.15,747.0,985.74,737.75
2018,3,27,14,0,793.0,147.0,2.9,21.2,732.0,985.19,737.71
2018,3,27,14,15,816.5,130.0,2.85,21.15,710.5,987.41,740.07
2018,3,27,14,30,840.0,113.0,2.8,21.1,689.0,984.87,739.38
2018,3,27,14,45,839.0,105.5,2.7,21.1,654.0,964.93,726.62
2018,3,27,15,0,838.0,98.0,2.6,21.1,619.0,941.26,711.57
2018,3,27,15,15,847.5,88.0,2.6,21.1,583.5,920.65,699.55
2018,3,27,15,30,857.0,78.0,2.6,21.1,548.0,886.95,678.49
2018,3,27,15,45,836.0,75.5,2.25,20.8,500.0,849.72,652.8
2018,3,27,16,0,815.0,73.0,1.9,20.5,452.0,801.71,619.2
2018,3,27,16,15,785.0,69.5,1.65,19.9,400.5,743.56,579.46
2018,3,27,16,30,755.0,66.0,1.4,19.3,349.0,684.88,538.42
2018,3,27,16,45,710.5,61.5,1.15,18.65,296.0,614.31,487.44
2018,3,27,17,0,666.0,57.0,0.9,18.0,243.0,545.33,435.66
2018,3,27,17,15,592.5,52.0,0.95,17.1,191.5,464.3,373.05
2018,3,27,17,30,519.0,47.0,1.0,16.2,140.0,384.93,308.23
2018,3,27,17,45,384.5,38.0,1.05,15.3,94.5,275.15,215.67
2018,3,27,18,0,250.0,29.0,1.1,14.4,49.0,175.62,109.6
2018,3,27,18,15,134.5,16.0,1.1,14.05,25.5,69.78,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.7,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,13.35,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,0.9,10.45,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,0.9,10.5,6.0,5.46,0.0
2018,3,28,6,15,177.5,19.0,1.0,11.25,34.0,16.02,0.0
2018,3,28,6,30,314.0,32.0,1.1,12.0,62.0,26.43,15.83
2018,3,28,6,45,418.0,41.0,1.2,12.75,107.5,32.68,23.05
2018,3,28,7,0,522.0,50.0,1.3,13.5,153.0,38.82,28.94
2018,3,28,7,15,587.0,57.0,1.4,14.15,205.0,43.01,32.86
2018,3,28,7,30,652.0,64.0,1.5,14.8,257.0,47.09,36.5
2018,3,28,7,45,695.5,69.0,1.55,15.45,310.0,49.41,38.44
2018,3,28,8,0,739.0,74.0,1.6,16.1,363.0,99.74,55.24
2018,3,28,8,15,770.0,77.5,1.65,16.7,414.5,157.08,91.78
2018,3,28,8,30,801.0,81.0,1.7,17.3,466.0,218.09,140.59
2018,3,28,8,45,823.5,83.5,1.75,17.95,514.0,279.48,193.73
2018,3,28,9,0,846.0,86.0,1.8,18.6,562.0,342.84,249.05
2018,3,28,9,15,866.0,87.0,1.85,19.1,606.0,408.27,305.2
2018,3,28,9,30,886.0,88.0,1.9,19.6,650.0,471.35,357.99
2018,3,28,9,45,903.0,87.5,1.95,20.05,689.0,532.23,407.49
2018,3,28,10,0,920.0,87.0,2.0,20.5,728.0,593.06,455.23
2018,3,28,10,15,928.0,88.0,2.05,20.9,758.5,649.53,498.27
2018,3,28,10,30,936.0,89.0,2.1,21.3,789.0,704.47,538.83
2018,3,28,10,45,941.5,90.5,2.1,21.7,813.0,756.36,575.33
2018,3,28,11,0,947.0,92.0,2.1,22.1,837.0,806.0,607.59
2018,3,28,11,15,950.5,92.5,2.2,22.3,852.5,850.59,637.3
2018,3,28,11,30,954.0,93.0,2.3,22.5,868.0,892.31,664.92
2018,3,28,11,45,956.0,93.5,2.35,22.75,876.0,929.69,688.93
2018,3,28,12,0,958.0,94.0,2.4,23.0,884.0,963.73,710.66
2018,3,28,12,15,958.5,94.0,2.45,23.1,884.0,992.38,729.26
2018,3,28,12,30,959.0,94.0,2.5,23.2,884.0,1017.33,745.53
2018,3,28,12,45,957.5,93.5,2.55,23.35,875.5,1035.98,757.68
2018,3,28,13,0,956.0,93.0,2.6,23.5,867.0,1050.66,767.43
2018,3,28,13,15,952.0,92.5,2.6,23.55,850.0,1058.8,772.92
2018,3,28,13,30,948.0,92.0,2.6,23.6,833.0,1062.84,776.0
2018,3,28,13,45,941.0,91.5,2.6,23.65,808.0,1059.78,774.7
2018,3,28,14,0,934.0,91.0,2.6,23.7,783.0,1052.66,771.03
2018,3,28,14,15,924.5,89.5,2.55,23.65,750.5,1037.92,762.36
2018,3,28,14,30,915.0,88.0,2.5,23.6,718.0,1019.34,751.41
2018,3,28,14,45,903.0,86.0,2.45,23.55,679.5,994.06,736.18
2018,3,28,15,0,891.0,84.0,2.4,23.5,641.0,965.37,718.77
2018,3,28,15,15,875.0,82.0,2.4,23.5,597.0,929.75,697.07
2018,3,28,15,30,859.0,80.0,2.4,23.5,553.0,891.4,673.37
2018,3,28,15,45,837.5,77.0,2.1,23.15,504.5,853.0,647.67
2018,3,28,16,0,816.0,74.0,1.8,22.8,456.0,803.81,614.14
2018,3,28,16,15,786.0,70.5,1.6,22.2,404.5,745.56,575.23
2018,3,28,16,30,756.0,67.0,1.4,21.6,353.0,686.79,535.0
2018,3,28,16,45,713.5,62.0,1.2,20.95,300.0,616.95,485.52
2018,3,28,17,0,671.0,57.0,1.0,20.3,247.0,548.56,435.14
2018,3,28,17,15,606.5,51.0,1.0,19.3,195.5,471.49,375.93
2018,3,28,17,30,542.0,45.0,1.0,18.3,144.0,395.48,314.23
2018,3,28,17,45,425.0,36.5,1.05,17.35,98.5,294.44,229.42
2018,3,28,18,0,308.0,28.0,1.1,16.4,53.0,203.32,131.7
2018,3,28,18,15,166.5,16.0,1.1,16.0,28.0,82.86,0.0
2018,3,28,18,30,25.0,4.0,1.1,15.6,3.0,0.0,0.0
2018,3,28,18,45,12.5,2.0,1.1,15.25,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,5,45,28.5,4.0,1.0,12.55,4.0,0.0,0.0
2018,3,29,6,0,57.0,8.0,1.0,12.6,8.0,7.28,0.0
2018,3,29,6,15,134.5,21.5,1.05,13.3,32.0,17.04,0.0
2018,3,29,6,30,212.0,35.0,1.1,14.0,56.0,27.31,16.81
2018,3,29,6,45,277.0,49.0,1.2,14.75,94.0,37.59,27.18
2018,3,29,7,0,342.0,63.0,1.3,15.5,132.0,47.51,36.37
2018,3,29,7,15,432.0,71.5,1.35,16.1,184.5,53.13,41.54
2018,3,29,7,30,522.0,80.0,1.4,16.7,237.0,59.05,46.75
2018,3,29,7,45,599.5,82.5,1.45,17.3,295.0,58.91,46.48
2018,3,29,8,0,677.0,85.0,1.5,17.9,353.0,101.74,57.8
2018,3,29,8,15,747.5,82.0,1.5,18.45,414.5,159.87,94.22
2018,3,29,8,30,818.0,79.0,1.5,19.0,476.0,221.56,141.73
2018,3,29,8,45,730.5,111.5,1.55,19.6,492.0,277.79,194.18
2018,3,29,9,0,643.0,144.0,1.6,20.2,508.0,326.81,239.73
2018,3,29,9,15,722.5,131.0,1.65,20.8,569.5,389.1,290.53
2018,3,29,9,30,802.0,118.0,1.7,21.4,631.0,461.58,348.35
2018,3,29,9,45,863.0,103.0,1.75,22.0,683.5,528.17,400.79
2018,3,29,10,0,924.0,88.0,1.8,22.6,736.0,598.05,454.23
2018,3,29,10,15,932.0,89.5,1.8,23.1,767.0,655.17,496.54
2018,3,29,10,30,940.0,91.0,1.8,23.6,798.0,710.75,536.33
2018,3,29,10,45,945.0,92.5,1.85,24.15,821.5,762.43,572.01
2018,3,29,11,0,950.0,94.0,1.9,24.7,845.0,811.81,603.57
2018,3,29,11,15,953.0,95.0,2.0,24.95,861.0,856.58,632.83
2018,3,29,11,30,956.0,96.0,2.1,25.2,877.0,898.45,660.0
2018,3,29,11,45,957.0,97.0,2.15,25.5,884.5,935.5,683.26
2018,3,29,12,0,958.0,98.0,2.2,25.8,892.0,969.16,704.24
2018,3,29,12,15,935.0,109.5,2.25,25.85,884.0,988.07,716.42
2018,3,29,12,30,912.0,121.0,2.3,25.9,876.0,1002.28,725.84
2018,3,29,12,45,918.0,116.0,2.35,26.0,869.0,1022.86,739.35
2018,3,29,13,0,924.0,111.0,2.4,26.1,862.0,1039.71,750.51
2018,3,29,13,15,931.5,105.0,2.35,26.05,849.0,1053.09,758.96
2018,3,29,13,30,939.0,99.0,2.3,26.0,836.0,1062.46,765.01
2018,3,29,13,45,905.5,109.0,2.3,26.0,802.0,1044.56,754.41
2018,3,29,14,0,872.0,119.0,2.3,26.0,768.0,1022.78,741.7
2018,3,29,14,15,841.0,122.0,2.3,25.9,727.0,1003.5,730.99
2018,3,29,14,30,810.0,125.0,2.3,25.8,686.0,969.74,710.87
2018,3,29,14,45,825.5,112.5,2.3,25.75,657.0,960.58,706.81
2018,3,29,15,0,841.0,100.0,2.3,25.7,628.0,946.95,699.69
2018,3,29,15,15,808.0,100.0,2.3,25.7,579.0,898.66,669.47
2018,3,29,15,30,775.0,100.0,2.3,25.7,530.0,848.52,637.88
2018,3,29,15,45,790.5,89.5,2.1,25.15,494.5,827.19,625.32
2018,3,29,16,0,806.0,79.0,1.9,24.6,459.0,801.59,609.38
2018,3,29,16,15,790.0,73.5,1.7,23.9,411.0,752.47,577.11
2018,3,29,16,30,774.0,68.0,1.5,23.2,363.0,701.75,543.08
2018,3,29,16,45,731.5,63.5,1.35,22.5,309.5,631.68,494.37
2018,3,29,17,0,689.0,59.0,1.2,21.8,256.0,562.96,444.67
2018,3,29,17,15,621.5,53.0,1.2,20.75,203.0,483.25,383.86
2018,3,29,17,30,554.0,47.0,1.2,19.7,150.0,404.58,320.47
2018,3,29,17,45,439.5,39.0,1.15,18.6,104.0,304.56,236.75
2018,3,29,18,0,325.0,31.0,1.1,17.5,58.0,214.61,143.11
2018,3,29,18,15,182.0,18.5,1.1,17.1,31.5,91.43,0.0
2018,3,29,18,30,39.0,6.0,1.1,16.7,5.0,0.0,0.0
2018,3,29,18,45,19.5,3.0,1.15,16.3,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,5,45,11.0,3.5,1.25,11.55,3.5,0.0,0.0
2018,3,30,6,0,22.0,7.0,1.2,11.7,7.0,6.37,0.0
2018,3,30,6,15,127.0,22.0,1.25,12.7,34.0,17.38,0.0
2018,3,30,6,30,232.0,37.0,1.3,13.7,61.0,28.85,18.45
2018,3,30,6,45,284.5,51.0,1.35,14.65,98.0,39.06,28.55
2018,3,30,7,0,337.0,65.0,1.4,15.6,135.0,48.89,37.61
2018,3,30,7,15,377.5,79.0,1.4,16.15,178.0,58.28,46.08
2018,3,30,7,30,418.0,93.0,1.4,16.7,221.0,67.26,53.97
2018,3,30,7,45,467.0,105.0,1.35,17.2,272.5,74.51,60.14
2018,3,30,8,0,516.0,117.0,1.3,17.7,324.0,117.34,75.47
2018,3,30,8,15,528.5,130.5,1.25,18.45,366.5,166.83,109.14
2018,3,30,8,30,541.0,144.0,1.2,19.2,409.0,217.95,149.84
2018,3,30,8,45,490.5,174.5,1.15,19.95,432.5,267.79,193.52
2018,3,30,9,0,440.0,205.0,1.1,20.7,456.0,311.62,231.42
2018,3,30,9,15,432.5,225.5,1.1,21.45,488.0,357.65,268.69
2018,3,30,9,30,425.0,246.0,1.1,22.2,520.0,402.62,303.81
2018,3,30,9,45,463.5,247.0,1.1,22.95,561.0,452.95,341.64
2018,3,30,10,0,502.0,248.0,1.1,23.7,602.0,506.62,380.91
2018,3,30,10,15,472.5,273.0,1.15,24.1,617.5,543.05,407.08
2018,3,30,10,30,443.0,298.0,1.2,24.5,633.0,575.8,429.86
2018,3,30,10,45,414.5,319.5,1.2,24.85,640.5,602.54,447.6
2018,3,30,11,0,386.0,341.0,1.2,25.2,648.0,619.58,458.29
2018,3,30,11,15,439.5,326.0,1.2,25.4,681.5,677.57,498.59
2018,3,30,11,30,493.0,311.0,1.2,25.6,715.0,731.36,535.13
2018,3,30,11,45,454.5,331.5,1.2,25.75,706.5,740.93,539.82
2018,3,30,12,0,416.0,352.0,1.2,25.9,698.0,746.47,542.17
2018,3,30,12,15,514.5,309.5,1.2,26.0,737.5,813.62,588.83
2018,3,30,12,30,613.0,267.0,1.2,26.1,777.0,884.61,636.42
2018,3,30,12,45,718.5,216.0,1.2,26.25,807.5,952.74,680.4
2018,3,30,13,0,824.0,165.0,1.2,26.4,838.0,1010.41,715.35
2018,3,30,13,15,820.5,162.0,1.2,26.4,820.5,1015.95,718.51
2018,3,30,13,30,817.0,159.0,1.2,26.4,803.0,1017.72,720.18
2018,3,30,13,45,721.0,191.0,1.25,26.35,747.0,968.76,691.52
2018,3,30,14,0,625.0,223.0,1.3,26.3,691.0,907.76,655.2
2018,3,30,14,15,637.5,206.0,1.25,26.3,666.0,901.01,652.01
2018,3,30,14,30,650.0,189.0,1.2,26.3,641.0,890.6,645.84
2018,3,30,14,45,606.5,191.0,1.2,26.25,594.5,842.4,616.11
2018,3,30,15,0,563.0,193.0,1.2,26.2,548.0,786.05,580.68
2018,3,30,15,15,562.0,177.5,1.2,26.2,511.5,756.06,562.91
2018,3,30,15,30,561.0,162.0,1.2,26.2,475.0,723.51,542.66
2018,3,30,15,45,524.5,155.0,1.15,26.0,427.5,667.47,505.45
2018,3,30,16,0,488.0,148.0,1.1,25.8,380.0,611.65,467.57
2018,3,30,16,15,387.5,145.5,1.05,24.95,316.5,510.02,395.56
2018,3,30,16,30,287.0,143.0,1.0,24.1,253.0,399.73,314.67
2018,3,30,16,45,245.0,124.0,0.95,23.25,208.5,335.62,267.0
2018,3,30,17,0,203.0,105.0,0.9,22.4,164.0,274.46,219.55
2018,3,30,17,15,201.0,86.0,0.95,21.35,134.5,241.87,193.97
2018,3,30,17,30,199.0,67.0,1.0,20.3,105.0,208.83,166.32
2018,3,30,17,45,150.0,49.5,1.05,19.2,73.0,153.11,118.58
2018,3,30,18,0,101.0,32.0,1.1,18.1,41.0,102.58,68.39
2018,3,30,18,15,58.0,18.0,1.1,17.7,22.5,40.13,0.0
2018,3,30,18,30,15.0,4.0,1.1,17.3,4.0,0.0,0.0
2018,3,30,18,45,7.5,2.0,1.1,16.9,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.5,1.05,12.5,3.5,0.0,0.0
2018,3,31,6,0,14.0,7.0,1.0,12.7,7.0,6.37,0.0
2018,3,31,6,15,59.0,23.5,1.15,13.55,29.0,18.99,0.0
2018,3,31,6,30,104.0,40.0,1.3,14.4,51.0,31.8,21.13
2018,3,31,6,45,168.5,57.5,1.45,15.25,87.5,45.07,33.77
2018,3,31,7,0,233.0,75.0,1.6,16.1,124.0,58.0,45.56
2018,3,31,7,15,273.0,92.0,1.65,16.6,165.0,70.11,56.4
2018,3,31,7,30,313.0,109.0,1.7,17.1,206.0,81.83,66.63
2018,3,31,7,45,331.0,127.5,1.7,17.55,247.0,93.98,76.99
2018,3,31,8,0,349.0,146.0,1.7,18.0,288.0,132.55,93.12
2018,3,31,8,15,302.5,175.5,1.75,18.65,310.0,174.87,125.42
2018,3,31,8,30,256.0,205.0,1.8,19.3,332.0,211.96,156.94
2018,3,31,8,45,255.5,227.5,1.8,20.0,364.5,250.46,188.26
2018,3,31,9,0,255.0,250.0,1.8,20.7,397.0,289.18,219.52
2018,3,31,9,15,258.5,270.0,1.85,21.15,428.5,327.6,250.17
2018,3,31,9,30,262.0,290.0,1.9,21.6,460.0,366.52,280.54
2018,3,31,9,45,258.0,309.5,1.95,22.1,484.5,401.7,307.37
2018,3,31,10,0,254.0,329.0,2.0,22.6,509.0,436.39,333.16
2018,3,31,10,15,255.0,343.5,2.05,22.9,531.0,469.24,357.36
2018,3,31,10,30,256.0,358.0,2.1,23.2,553.0,501.91,380.99
2018,3,31,10,45,270.0,366.5,2.2,23.55,577.5,538.07,407.12
2018,3,31,11,0,284.0,375.0,2.3,23.9,602.0,574.88,433.39
2018,3,31,11,15,328.0,369.0,2.35,23.95,636.0,622.24,467.95
2018,3,31,11,30,372.0,363.0,2.4,24.0,670.0,671.66,503.57
2018,3,31,11,45,455.0,334.5,2.5,24.05,713.0,744.6,556.31
2018,3,31,12,0,538.0,306.0,2.6,24.1,756.0,812.0,604.61
2018,3,31,12,15,578.5,289.0,2.65,24.05,772.5,852.86,633.54
2018,3,31,12,30,619.0,272.0,2.7,24.0,789.0,895.59,663.7
2018,3,31,12,45,605.5,272.5,2.8,23.9,774.0,899.72,667.29
2018,3,31,13,0,592.0,273.0,2.9,23.8,759.0,897.52,667.09
2018,3,31,13,15,591.0,266.5,2.9,23.6,743.0,900.25,670.18
2018,3,31,13,30,590.0,260.0,2.9,23.4,727.0,900.01,671.34
2018,3,31,13,45,597.5,246.5,2.9,23.2,707.5,902.58,674.75
2018,3,31,14,0,605.0,233.0,2.9,23.0,688.0,898.04,673.56
2018,3,31,14,15,621.0,213.5,2.9,22.7,663.5,892.5,672.34
2018,3,31,14,30,637.0,194.0,2.9,22.4,639.0,883.18,668.0
2018,3,31,14,45,652.0,176.0,2.9,22.05,610.0,870.63,661.71
2018,3,31,15,0,667.0,158.0,2.9,21.7,581.0,854.16,652.79
2018,3,31,15,15,551.5,180.5,2.9,21.7,514.0,749.58,580.54
2018,3,31,15,30,436.0,203.0,2.9,21.7,447.0,657.12,513.19
2018,3,31,15,45,403.0,188.0,2.75,20.75,398.5,598.74,473.0
2018,3,31,16,0,370.0,173.0,2.6,19.8,350.0,523.79,419.39
2018,3,31,16,15,436.5,141.0,2.5,19.1,327.0,544.06,438.43
2018,3,31,16,30,503.0,109.0,2.4,18.4,304.0,539.49,437.96
2018,3,31,16,45,488.5,95.0,2.3,17.7,261.5,490.59,401.08
2018,3,31,17,0,474.0,81.0,2.2,17.0,219.0,447.12,367.05
2018,3,31,17,15,427.0,68.5,2.0,16.05,174.0,378.6,311.24
2018,3,31,17,30,380.0,56.0,1.8,15.1,129.0,313.7,256.16
2018,3,31,17,45,302.5,44.0,1.55,14.1,90.5,235.46,188.0
2018,3,31,18,0,225.0,32.0,1.3,13.1,52.0,170.27,120.95
2018,3,31,18,15,126.0,18.5,1.35,12.7,28.5,68.39,0.0
2018,3,31,18,30,27.0,5.0,1.4,12.3,5.0,0.0,0.0
2018,3,31,18,45,13.5,2.5,1.4,11.9,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.3,9.85,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.4,10.3,11.0,9.1,0.0
2018,4,1,6,15,181.5,26.0,1.6,10.95,44.0,20.55,3.49
2018,4,1,6,30,307.0,42.0,1.8,11.6,77.0,32.79,22.46
2018,4,1,6,45,403.0,52.0,2.0,12.25,123.5,41.67,31.27
2018,4,1,7,0,499.0,62.0,2.2,12.9,170.0,48.23,37.52
2018,4,1,7,15,562.5,69.5,2.15,13.45,222.5,52.36,41.35
2018,4,1,7,30,626.0,77.0,2.1,14.0,275.0,56.39,44.91
2018,4,1,7,45,669.0,83.0,2.1,14.5,328.0,59.02,47.08
2018,4,1,8,0,712.0,89.0,2.1,15.0,381.0,112.25,64.38
2018,4,1,8,15,742.5,93.5,2.1,15.65,432.5,169.45,103.15
2018,4,1,8,30,773.0,98.0,2.1,16.3,484.0,234.48,156.13
2018,4,1,8,45,795.0,101.5,2.05,16.95,531.5,295.01,208.67
2018,4,1,9,0,817.0,105.0,2.0,17.6,579.0,357.54,263.03
2018,4,1,9,15,835.5,107.0,2.05,18.15,622.5,419.08,315.92
2018,4,1,9,30,854.0,109.0,2.1,18.7,666.0,481.55,367.93
2018,4,1,9,45,869.0,110.0,2.15,19.2,704.0,541.96,416.76
2018,4,1,10,0,884.0,111.0,2.2,19.7,742.0,601.97,463.59
2018,4,1,10,15,893.5,112.0,2.3,20.05,773.0,657.56,506.23
2018,4,1,10,30,903.0,113.0,2.4,20.4,804.0,711.84,546.72
2018,4,1,10,45,909.5,114.5,2.5,20.75,827.5,762.89,583.84
2018,4,1,11,0,916.0,116.0,2.6,21.1,851.0,811.86,616.97
2018,4,1,11,15,920.0,116.0,2.7,21.25,866.0,855.1,646.16
2018,4,1,11,30,924.0,116.0,2.8,21.4,881.0,895.59,673.36
2018,4,1,11,45,926.0,116.0,2.9,21.6,888.5,931.4,697.16
2018,4,1,12,0,928.0,116.0,3.0,21.8,896.0,963.98,718.77
2018,4,1,12,15,928.0,116.5,3.1,21.8,895.5,991.83,737.81
2018,4,1,12,30,928.0,117.0,3.2,21.8,895.0,1016.08,754.58
2018,4,1,12,45,926.0,116.5,3.3,21.8,886.0,1033.64,767.05
2018,4,1,13,0,924.0,116.0,3.4,21.8,877.0,1047.32,777.15
2018,4,1,13,15,920.0,114.5,3.45,21.65,859.5,1054.0,782.86
2018,4,1,13,30,916.0,113.0,3.5,21.5,842.0,1056.68,786.15
2018,4,1,13,45,910.0,112.0,3.6,21.3,817.5,1053.91,786.57
2018,4,1,14,0,904.0,111.0,3.7,21.1,793.0,1047.21,784.54
2018,4,1,14,15,894.5,109.5,3.7,20.8,761.0,1032.58,776.9
2018,4,1,14,30,885.0,108.0,3.7,20.5,729.0,1014.25,766.91
2018,4,1,14,45,872.0,106.0,3.75,20.25,690.5,998.78,759.17
2018,4,1,15,0,859.0,104.0,3.8,20.0,652.0,969.34,741.83
2018,4,1,15,15,841.5,101.5,3.8,20.0,607.5,931.96,717.93
2018,4,1,15,30,824.0,99.0,3.8,20.0,563.0,891.91,692.01
2018,4,1,15,45,800.5,95.5,3.8,19.1,514.0,842.99,661.71
2018,4,1,16,0,777.0,92.0,3.8,18.2,465.0,792.36,629.45
2018,4,1,16,15,744.5,87.5,3.75,17.55,413.0,736.49,591.59
2018,4,1,16,30,712.0,83.0,3.7,16.9,361.0,676.11,549.21
2018,4,1,16,45,650.5,79.5,3.6,16.25,305.0,596.15,490.05
2018,4,1,17,0,589.0,76.0,3.5,15.6,249.0,519.36,429.71
2018,4,1,17,15,526.5,67.5,3.2,14.85,199.0,439.95,364.44
2018,4,1,17,30,464.0,59.0,2.9,14.1,149.0,365.12,300.31
2018,4,1,17,45,355.5,48.0,2.6,13.35,104.5,268.75,216.36
2018,4,1,18,0,247.0,37.0,2.3,12.6,60.0,187.32,136.27
2018,4,1,18,15,135.5,21.0,2.25,12.3,32.5,93.58,0.0
2018,4,1,18,30,24.0,5.0,2.2,12.0,5.0,4.55,0.0
2018,4,1,18,45,12.0,2.5,2.1,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,5,45,8.0,5.0,2.6,10.75,5.0,0.0,0.0
2018,4,2,6,0,16.0,10.0,2.8,11.1,10.0,9.1,0.0
2018,4,2,6,15,58.5,26.0,3.0,11.55,32.0,21.56,6.56
2018,4,2,6,30,101.0,42.0,3.2,12.0,54.0,33.36,23.07
2018,4,2,6,45,133.0,60.5,3.35,12.4,85.0,47.18,36.16
2018,4,2,7,0,165.0,79.0,3.5,12.8,116.0,60.57,48.53
2018,4,2,7,15,229.0,97.0,3.55,13.15,162.5,73.32,60.08
2018,4,2,7,30,293.0,115.0,3.6,13.5,209.0,85.69,71.04
2018,4,2,7,45,441.5,114.0,3.65,13.85,283.5,80.5,66.24
2018,4,2,8,0,590.0,113.0,3.7,14.2,358.0,124.18,78.49
2018,4,2,8,15,570.5,128.5,3.65,14.7,390.0,175.82,116.55
2018,4,2,8,30,551.0,144.0,3.6,15.2,422.0,223.72,157.69
2018,4,2,8,45,386.5,198.0,3.6,15.7,402.0,261.91,197.43
2018,4,2,9,0,222.0,252.0,3.6,16.2,382.0,282.49,220.16
2018,4,2,9,15,300.0,259.5,3.55,16.65,448.5,336.21,262.55
2018,4,2,9,30,378.0,267.0,3.5,17.1,515.0,400.33,313.16
2018,4,2,9,45,518.0,230.0,3.5,17.5,590.5,468.38,366.99
2018,4,2,10,0,658.0,193.0,3.5,17.9,666.0,550.39,431.34
2018,4,2,10,15,780.0,149.0,3.45,18.15,732.0,624.99,489.62
2018,4,2,10,30,902.0,105.0,3.4,18.4,798.0,705.27,551.19
2018,4,2,10,45,907.0,106.5,3.4,18.7,821.0,755.01,587.56
2018,4,2,11,0,912.0,108.0,3.4,19.0,844.0,802.55,619.89
2018,4,2,11,15,915.5,108.5,3.35,19.2,859.0,845.5,648.58
2018,4,2,11,30,919.0,109.0,3.3,19.4,874.0,885.7,675.04
2018,4,2,11,45,920.5,110.0,3.25,19.55,881.5,921.71,698.51
2018,4,2,12,0,922.0,111.0,3.2,19.7,889.0,954.5,719.64
2018,4,2,12,15,921.5,111.0,3.2,19.85,888.0,981.05,736.85
2018,4,2,12,30,921.0,111.0,3.2,20.0,887.0,1003.99,751.69
2018,4,2,12,45,919.0,111.5,3.2,20.15,878.5,1022.29,763.51
2018,4,2,13,0,917.0,112.0,3.2,20.3,870.0,1036.78,772.93
2018,4,2,13,15,912.0,111.5,3.2,20.35,852.5,1043.32,777.54
2018,4,2,13,30,907.0,111.0,3.2,20.4,835.0,1045.9,779.75
2018,4,2,13,45,899.0,110.5,3.15,20.45,810.0,1041.53,777.11
2018,4,2,14,0,891.0,110.0,3.1,20.5,785.0,1033.29,772.12
2018,4,2,14,15,879.5,109.0,3.1,20.4,752.5,1017.21,762.96
2018,4,2,14,30,868.0,108.0,3.1,20.3,720.0,997.54,751.55
2018,4,2,14,45,852.5,107.0,3.05,20.2,681.0,980.97,741.93
2018,4,2,15,0,837.0,106.0,3.0,20.1,642.0,950.62,722.97
2018,4,2,15,15,820.0,103.0,3.0,20.1,598.5,913.54,699.53
2018,4,2,15,30,803.0,100.0,3.0,20.1,555.0,873.85,674.11
2018,4,2,15,45,780.5,96.5,2.9,19.6,507.0,826.39,643.48
2018,4,2,16,0,758.0,93.0,2.8,19.1,459.0,777.24,611.14
2018,4,2,16,15,715.5,88.5,2.8,18.55,404.0,713.96,568.37
2018,4,2,16,30,673.0,84.0,2.8,18.0,349.0,647.01,521.56
2018,4,2,16,45,571.0,84.5,2.75,17.45,287.0,544.13,444.62
2018,4,2,17,0,469.0,85.0,2.7,16.9,225.0,442.36,364.36
2018,4,2,17,15,394.0,74.0,2.65,15.95,175.5,359.35,296.99
2018,4,2,17,30,319.0,63.0,2.6,15.0,126.0,283.23,232.61
2018,4,2,17,45,257.0,48.5,2.55,14.1,89.5,216.89,174.29
2018,4,2,18,0,195.0,34.0,2.5,13.2,53.0,157.75,115.77
2018,4,2,18,15,109.5,20.0,2.5,12.7,29.5,81.93,0.0
2018,4,2,18,30,24.0,6.0,2.5,12.2,6.0,13.94,0.0
2018,4,2,18,45,12.0,3.0,2.45,11.7,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,3,5,45,34.5,7.0,1.15,8.6,8.0,0.0,0.0
2018,4,3,6,0,69.0,14.0,1.2,9.1,16.0,12.73,0.0
2018,4,3,6,15,196.5,30.0,1.35,9.75,51.5,23.66,9.9
2018,4,3,6,30,324.0,46.0,1.5,10.4,87.0,35.81,25.56
2018,4,3,6,45,423.5,56.0,1.65,11.1,136.0,44.85,34.38
2018,4,3,7,0,523.0,66.0,1.8,11.8,185.0,51.31,40.51
2018,4,3,7,15,588.0,73.0,1.8,12.4,239.0,54.91,43.84
2018,4,3,7,30,653.0,80.0,1.8,13.0,293.0,58.47,46.94
2018,4,3,7,45,698.5,84.0,1.8,13.6,347.0,62.03,49.92
2018,4,3,8,0,744.0,88.0,1.8,14.2,401.0,117.3,66.58
2018,4,3,8,15,772.5,92.0,1.85,14.85,452.5,180.57,111.08
2018,4,3,8,30,801.0,96.0,1.9,15.5,504.0,241.96,161.61
2018,4,3,8,45,823.5,99.0,1.9,16.2,552.5,303.95,215.62
2018,4,3,9,0,846.0,102.0,1.9,16.9,601.0,367.94,271.31
2018,4,3,9,15,860.5,105.0,1.95,17.45,644.0,430.48,325.1
2018,4,3,9,30,875.0,108.0,2.0,18.0,687.0,493.45,377.5
2018,4,3,9,45,884.0,111.5,2.0,18.55,723.5,554.21,426.21
2018,4,3,10,0,893.0,115.0,2.0,19.1,760.0,613.79,472.17
2018,4,3,10,15,900.0,117.0,2.0,19.5,790.0,669.15,513.74
2018,4,3,10,30,907.0,119.0,2.0,19.9,820.0,722.94,552.81
2018,4,3,10,45,912.0,121.0,2.0,20.3,843.0,773.5,588.41
2018,4,3,11,0,917.0,123.0,2.0,20.7,866.0,821.84,619.87
2018,4,3,11,15,909.5,128.5,1.95,21.05,877.0,861.06,644.18
2018,4,3,11,30,902.0,134.0,1.9,21.4,888.0,896.77,665.88
2018,4,3,11,45,904.5,133.0,1.85,21.8,894.5,931.38,686.47
2018,4,3,12,0,907.0,132.0,1.8,22.2,901.0,962.84,704.77
2018,4,3,12,15,911.0,129.5,1.85,22.4,901.0,990.89,722.57
2018,4,3,12,30,915.0,127.0,1.9,22.6,901.0,1015.52,738.24
2018,4,3,12,45,893.5,136.0,1.9,22.8,885.0,1023.54,742.75
2018,4,3,13,0,872.0,145.0,1.9,23.0,869.0,1039.02,752.31
2018,4,3,13,15,877.0,139.5,1.95,22.95,855.0,1050.3,760.66
2018,4,3,13,30,882.0,134.0,2.0,22.9,841.0,1057.68,766.73
2018,4,3,13,45,873.0,132.0,2.05,22.85,814.0,1050.87,763.98
2018,4,3,14,0,864.0,130.0,2.1,22.8,787.0,1040.14,759.0
