Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,30,890.0,138.0,4.1,31.9,998.0,973.39,699.13
2018,7,1,12,45,885.0,139.5,4.15,31.95,988.5,988.33,708.98
2018,7,1,13,0,880.0,141.0,4.2,32.0,979.0,999.84,716.74
2018,7,1,13,15,876.5,140.0,4.25,31.8,963.5,1006.97,722.54
2018,7,1,13,30,873.0,139.0,4.3,31.6,948.0,1010.56,726.2
2018,7,1,13,45,867.5,138.0,4.35,31.4,925.5,1008.62,726.43
2018,7,1,14,0,862.0,137.0,4.4,31.2,903.0,1003.15,724.52
2018,7,1,14,15,855.0,135.5,4.35,30.85,874.5,992.22,719.06
2018,7,1,14,30,848.0,134.0,4.3,30.5,846.0,977.93,711.51
2018,7,1,14,45,838.5,131.5,4.3,30.15,811.0,967.26,706.71
2018,7,1,15,0,829.0,129.0,4.3,29.8,776.0,942.81,692.79
2018,7,1,15,15,816.5,126.5,4.3,29.8,736.0,912.62,674.11
2018,7,1,15,30,804.0,124.0,4.3,29.8,696.0,879.8,653.59
2018,7,1,15,45,789.5,120.0,4.2,28.95,652.0,841.16,630.68
2018,7,1,16,0,775.0,116.0,4.1,28.1,608.0,800.44,606.0
2018,7,1,16,15,756.5,111.5,4.05,27.55,561.0,754.12,576.43
2018,7,1,16,30,738.0,107.0,4.0,27.0,514.0,709.64,547.68
2018,7,1,16,45,714.0,102.0,4.0,26.45,465.5,656.45,512.06
2018,7,1,17,0,690.0,97.0,4.0,25.9,417.0,603.1,474.08
2018,7,1,17,15,656.0,91.5,3.9,25.1,367.0,542.91,429.86
2018,7,1,17,30,622.0,86.0,3.8,24.3,317.0,484.15,385.23
2018,7,1,17,45,575.0,79.0,3.75,23.5,267.5,418.45,333.63
2018,7,1,18,0,528.0,72.0,3.7,22.7,218.0,356.26,282.98
2018,7,1,18,15,461.0,64.0,3.65,21.75,172.5,288.17,226.21
2018,7,1,18,30,394.0,56.0,3.6,20.8,127.0,226.48,173.32
2018,7,1,18,45,300.5,44.0,3.5,19.85,88.5,158.14,115.07
2018,7,1,19,0,207.0,32.0,3.4,18.9,50.0,102.95,63.33
2018,7,1,19,15,115.5,18.5,3.35,18.3,27.5,48.68,0.0
2018,7,1,19,30,24.0,5.0,3.3,17.7,5.0,8.2,0.0
2018,7,1,19,45,12.0,2.5,3.3,17.1,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.7,3.5,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,14.9,7.0,5.46,0.0
2018,7,2,5,15,79.0,20.0,2.1,15.45,27.5,16.4,0.19
2018,7,2,5,30,132.0,34.0,2.2,16.0,48.0,27.42,17.18
2018,7,2,5,45,160.5,51.5,2.25,16.55,77.5,40.7,29.68
2018,7,2,6,0,189.0,69.0,2.3,17.1,107.0,53.58,41.4
2018,7,2,6,15,154.5,90.0,2.3,17.75,127.0,68.17,54.39
2018,7,2,6,30,120.0,111.0,2.3,18.4,147.0,85.68,69.63
2018,7,2,6,45,189.5,128.5,2.3,19.0,197.0,93.84,76.49
2018,7,2,7,0,259.0,146.0,2.3,19.6,247.0,105.17,85.89
2018,7,2,7,15,271.5,166.0,2.3,20.25,285.0,117.24,95.69
2018,7,2,7,30,284.0,186.0,2.3,20.9,323.0,128.74,104.85
2018,7,2,7,45,288.0,208.0,2.25,21.5,360.0,162.77,117.86
2018,7,2,8,0,292.0,230.0,2.2,22.1,397.0,200.25,143.24
2018,7,2,8,15,323.5,244.0,2.2,22.75,443.5,238.25,170.82
2018,7,2,8,30,355.0,258.0,2.2,23.4,490.0,279.98,202.75
2018,7,2,8,45,390.0,266.5,2.2,24.05,537.0,322.45,235.75
2018,7,2,9,0,425.0,275.0,2.2,24.7,584.0,364.01,268.2
2018,7,2,9,15,511.0,262.0,2.25,25.25,653.5,419.16,310.18
2018,7,2,9,30,597.0,249.0,2.3,25.8,723.0,482.02,357.68
2018,7,2,9,45,582.0,271.5,2.35,26.4,749.5,529.38,393.17
2018,7,2,10,0,567.0,294.0,2.4,27.0,776.0,574.01,425.56
2018,7,2,10,15,578.5,298.5,2.5,27.45,804.0,618.32,457.56
2018,7,2,10,30,590.0,303.0,2.6,27.9,832.0,662.49,488.76
2018,7,2,10,45,598.5,306.0,2.65,28.3,853.5,700.84,515.28
2018,7,2,11,0,607.0,309.0,2.7,28.7,875.0,740.31,542.04
2018,7,2,11,15,613.0,310.5,2.8,28.95,889.5,775.6,566.12
2018,7,2,11,30,619.0,312.0,2.9,29.2,904.0,809.56,589.02
2018,7,2,11,45,623.5,312.5,3.0,29.45,912.0,839.83,609.26
2018,7,2,12,0,628.0,313.0,3.1,29.7,920.0,868.28,628.13
2018,7,2,12,15,629.0,312.5,3.2,29.8,920.0,890.6,643.25
2018,7,2,12,30,630.0,312.0,3.3,29.9,920.0,910.5,656.77
2018,7,2,12,45,629.0,308.5,3.35,30.0,911.5,923.15,665.32
2018,7,2,13,0,628.0,305.0,3.4,30.1,903.0,932.93,672.09
2018,7,2,13,15,623.0,302.5,3.5,29.95,887.5,936.76,675.96
2018,7,2,13,30,618.0,300.0,3.6,29.8,872.0,937.56,677.97
2018,7,2,13,45,610.5,295.5,3.65,29.6,849.5,930.99,675.08
2018,7,2,14,0,603.0,291.0,3.7,29.4,827.0,921.45,670.34
2018,7,2,14,15,593.0,285.5,3.75,29.0,798.0,905.61,662.0
2018,7,2,14,30,583.0,280.0,3.8,28.6,769.0,884.51,650.2
2018,7,2,14,45,570.5,273.5,3.9,28.15,735.5,859.94,636.3
2018,7,2,15,0,558.0,267.0,4.0,27.7,702.0,833.19,620.75
2018,7,2,15,15,542.5,258.5,4.0,27.7,663.5,799.59,598.77
2018,7,2,15,30,527.0,250.0,4.0,27.7,625.0,764.35,575.48
2018,7,2,15,45,509.0,239.0,4.0,26.5,582.5,722.9,550.2
2018,7,2,16,0,491.0,228.0,4.0,25.3,540.0,680.46,523.59
2018,7,2,16,15,471.0,215.0,3.95,24.6,495.5,633.56,491.91
2018,7,2,16,30,451.0,202.0,3.9,23.9,451.0,586.36,459.31
2018,7,2,16,45,426.5,186.5,3.9,23.25,404.0,533.21,421.44
2018,7,2,17,0,402.0,171.0,3.9,22.6,357.0,480.71,383.06
2018,7,2,17,15,372.0,154.0,3.85,21.75,310.5,424.07,340.51
2018,7,2,17,30,342.0,137.0,3.8,20.9,264.0,358.69,289.93
2018,7,2,17,45,306.0,119.0,3.7,20.05,220.0,302.47,244.9
2018,7,2,18,0,270.0,101.0,3.6,19.2,176.0,249.32,201.05
2018,7,2,18,15,226.0,81.5,3.55,18.45,135.5,194.21,154.51
2018,7,2,18,30,182.0,62.0,3.5,17.7,95.0,143.45,110.9
2018,7,2,18,45,134.0,43.0,3.4,16.95,63.5,96.48,70.34
2018,7,2,19,0,86.0,24.0,3.3,16.2,32.0,54.24,31.81
2018,7,2,19,15,47.5,13.0,3.3,15.9,17.0,21.69,0.0
2018,7,2,19,30,9.0,2.0,3.3,15.6,2.0,3.19,0.0
2018,7,2,19,45,4.5,1.0,3.25,15.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,4,45,24.5,5.5,3.2,14.05,6.0,0.0,0.0
2018,7,3,5,0,49.0,11.0,3.2,14.2,12.0,10.01,0.0
2018,7,3,5,15,153.0,25.0,3.25,14.6,39.0,19.76,0.37
2018,7,3,5,30,257.0,39.0,3.3,15.0,66.0,30.46,19.7
2018,7,3,5,45,352.5,49.0,3.3,15.35,107.5,39.49,28.74
2018,7,3,6,0,448.0,59.0,3.3,15.7,149.0,46.27,35.21
2018,7,3,6,15,509.5,67.0,3.35,16.15,196.5,50.97,39.59
2018,7,3,6,30,571.0,75.0,3.4,16.6,244.0,55.5,43.63
2018,7,3,6,45,614.0,82.0,3.4,17.0,294.5,58.95,46.58
2018,7,3,7,0,657.0,89.0,3.4,17.4,345.0,62.21,49.26
2018,7,3,7,15,693.0,93.0,3.4,18.1,396.5,63.06,49.71
2018,7,3,7,30,729.0,97.0,3.4,18.8,448.0,63.86,50.09
2018,7,3,7,45,757.5,99.5,3.4,19.45,498.5,114.42,65.38
2018,7,3,8,0,786.0,102.0,3.4,20.1,549.0,167.63,97.72
2018,7,3,8,15,807.0,104.0,3.4,20.75,597.0,222.39,140.19
2018,7,3,8,30,828.0,106.0,3.4,21.4,645.0,279.3,188.22
2018,7,3,8,45,845.0,107.0,3.4,22.05,689.5,336.1,237.42
2018,7,3,9,0,862.0,108.0,3.4,22.7,734.0,398.92,290.73
2018,7,3,9,15,869.5,112.0,3.45,23.2,772.5,455.42,338.42
2018,7,3,9,30,877.0,116.0,3.5,23.7,811.0,511.48,384.34
2018,7,3,9,45,881.0,120.0,3.5,24.25,843.5,565.02,426.72
2018,7,3,10,0,885.0,124.0,3.5,24.8,876.0,617.29,466.71
2018,7,3,10,15,892.5,125.0,3.55,25.2,904.5,667.81,504.65
2018,7,3,10,30,900.0,126.0,3.6,25.6,933.0,716.94,540.53
2018,7,3,10,45,906.5,126.0,3.65,26.0,955.0,762.89,573.32
2018,7,3,11,0,913.0,126.0,3.7,26.4,977.0,806.92,602.68
2018,7,3,11,15,916.5,126.0,3.8,26.6,991.0,846.45,629.0
2018,7,3,11,30,920.0,126.0,3.9,26.8,1005.0,883.48,653.49
2018,7,3,11,45,922.5,126.0,3.95,27.0,1012.5,916.99,675.25
2018,7,3,12,0,925.0,126.0,4.0,27.2,1020.0,947.67,695.07
2018,7,3,12,15,921.5,128.0,4.05,27.2,1018.0,971.71,711.02
2018,7,3,12,30,918.0,130.0,4.1,27.2,1016.0,992.44,724.89
2018,7,3,12,45,912.5,132.0,4.1,27.25,1006.5,1007.87,734.91
2018,7,3,13,0,907.0,134.0,4.1,27.3,997.0,1019.77,742.74
2018,7,3,13,15,904.5,133.0,4.15,27.25,982.0,1028.15,749.01
2018,7,3,13,30,902.0,132.0,4.2,27.2,967.0,1032.9,753.05
2018,7,3,13,45,898.5,129.5,4.2,27.1,944.5,1031.51,753.06
2018,7,3,14,0,895.0,127.0,4.2,27.0,922.0,1026.43,750.83
2018,7,3,14,15,888.5,125.0,4.2,26.85,892.5,1015.26,744.88
2018,7,3,14,30,882.0,123.0,4.2,26.7,863.0,1000.58,736.73
2018,7,3,14,45,874.0,120.0,4.15,26.55,828.0,979.98,724.44
2018,7,3,15,0,866.0,117.0,4.1,26.4,793.0,956.13,710.05
2018,7,3,15,15,854.0,115.0,4.1,26.4,752.5,926.55,691.66
2018,7,3,15,30,842.0,113.0,4.1,26.4,712.0,902.87,677.27
2018,7,3,15,45,828.5,109.5,4.0,25.85,668.0,864.62,653.7
2018,7,3,16,0,815.0,106.0,3.9,25.3,624.0,824.13,628.39
2018,7,3,16,15,797.0,102.5,3.85,24.9,576.5,777.99,598.58
2018,7,3,16,30,779.0,99.0,3.8,24.5,529.0,730.42,567.28
2018,7,3,16,45,754.5,95.0,3.75,24.1,479.0,676.41,530.66
2018,7,3,17,0,730.0,91.0,3.7,23.7,429.0,624.72,493.91
2018,7,3,17,15,696.5,86.0,3.6,23.1,378.0,563.62,448.58
2018,7,3,17,30,663.0,81.0,3.5,22.5,327.0,503.82,402.76
2018,7,3,17,45,617.0,74.5,3.45,21.9,276.5,437.18,350.04
2018,7,3,18,0,571.0,68.0,3.4,21.3,226.0,373.89,298.09
2018,7,3,18,15,503.5,60.5,3.3,20.55,179.0,303.83,239.25
2018,7,3,18,30,436.0,53.0,3.2,19.8,132.0,240.2,184.26
2018,7,3,18,45,337.0,43.0,3.05,19.05,93.0,170.74,124.56
2018,7,3,19,0,238.0,33.0,2.9,18.3,54.0,112.9,69.48
2018,7,3,19,15,132.5,19.0,2.9,17.8,29.5,44.87,0.0
2018,7,3,19,30,27.0,5.0,2.9,17.3,5.0,8.68,0.0
2018,7,3,19,45,13.5,2.5,2.9,16.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.75,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.9,13.5,10.0,8.19,0.0
2018,7,4,5,15,152.0,23.5,3.0,14.0,37.5,18.56,0.0
2018,7,4,5,30,260.0,38.0,3.1,14.5,65.0,29.7,19.02
2018,7,4,5,45,354.5,48.0,3.2,14.95,106.0,38.64,28.04
2018,7,4,6,0,449.0,58.0,3.3,15.4,147.0,45.46,34.53
2018,7,4,6,15,512.5,65.5,3.3,15.95,194.5,49.78,38.56
2018,7,4,6,30,576.0,73.0,3.3,16.5,242.0,53.97,42.29
2018,7,4,6,45,621.5,78.0,3.25,17.05,292.0,55.94,43.92
2018,7,4,7,0,667.0,83.0,3.2,17.6,342.0,57.85,45.41
2018,7,4,7,15,700.5,87.5,3.2,18.15,393.0,59.24,46.38
2018,7,4,7,30,734.0,92.0,3.2,18.7,444.0,66.87,52.73
2018,7,4,7,45,760.0,95.0,3.15,19.3,494.0,110.37,62.28
2018,7,4,8,0,786.0,98.0,3.1,19.9,544.0,163.81,94.74
2018,7,4,8,15,806.0,100.5,3.1,20.45,592.0,218.77,137.42
2018,7,4,8,30,826.0,103.0,3.1,21.0,640.0,275.76,185.62
2018,7,4,8,45,842.5,104.0,3.1,21.6,684.0,337.91,238.98
2018,7,4,9,0,859.0,105.0,3.1,22.2,728.0,394.88,287.89
2018,7,4,9,15,868.5,107.5,3.1,22.8,766.5,450.87,335.03
2018,7,4,9,30,878.0,110.0,3.1,23.4,805.0,506.6,380.46
2018,7,4,9,45,883.5,113.0,3.1,23.95,838.0,560.17,422.83
2018,7,4,10,0,889.0,116.0,3.1,24.5,871.0,612.61,462.89
2018,7,4,10,15,897.0,116.0,3.2,24.95,899.0,662.77,500.62
2018,7,4,10,30,905.0,116.0,3.3,25.4,927.0,711.56,536.34
2018,7,4,10,45,912.0,115.0,3.35,25.8,948.5,757.18,568.89
2018,7,4,11,0,919.0,114.0,3.4,26.2,970.0,800.89,597.69
2018,7,4,11,15,923.0,114.0,3.5,26.45,984.5,840.97,624.23
2018,7,4,11,30,927.0,114.0,3.6,26.7,999.0,878.56,648.94
2018,7,4,11,45,930.5,112.0,3.7,26.9,1006.0,911.27,670.39
2018,7,4,12,0,934.0,110.0,3.8,27.1,1013.0,941.11,689.92
2018,7,4,12,15,933.5,111.0,3.85,27.2,1012.5,967.08,706.86
2018,7,4,12,30,933.0,112.0,3.9,27.3,1012.0,989.79,721.7
2018,7,4,12,45,932.0,111.0,3.95,27.4,1004.0,1006.74,732.84
2018,7,4,13,0,931.0,110.0,4.0,27.5,996.0,1020.14,741.79
2018,7,4,13,15,930.0,109.0,4.0,27.5,982.0,1029.91,748.47
2018,7,4,13,30,929.0,108.0,4.0,27.5,968.0,1035.98,752.89
2018,7,4,13,45,926.0,106.0,4.0,27.5,946.0,1035.31,753.07
2018,7,4,14,0,923.0,104.0,4.0,27.5,924.0,1030.88,750.97
2018,7,4,14,15,918.5,102.5,4.0,27.35,896.0,1021.77,746.41
2018,7,4,14,30,914.0,101.0,4.0,27.2,868.0,1009.03,739.59
2018,7,4,14,45,907.0,99.0,3.95,27.1,833.5,989.79,728.14
2018,7,4,15,0,900.0,97.0,3.9,27.0,799.0,967.18,714.53
2018,7,4,15,15,889.5,94.5,3.9,27.0,758.5,937.55,696.27
2018,7,4,15,30,879.0,92.0,3.9,27.0,718.0,905.01,676.01
2018,7,4,15,45,866.5,90.5,3.9,26.45,674.5,869.16,654.79
2018,7,4,16,0,854.0,89.0,3.9,25.9,631.0,830.97,631.67
2018,7,4,16,15,838.5,85.5,3.85,25.4,583.5,785.95,603.03
2018,7,4,16,30,823.0,82.0,3.8,24.9,536.0,745.43,577.15
2018,7,4,16,45,801.0,78.5,3.8,24.4,486.0,692.14,541.64
2018,7,4,17,0,779.0,75.0,3.8,23.9,436.0,638.28,504.75
2018,7,4,17,15,749.5,71.0,3.7,23.15,385.0,578.78,460.94
2018,7,4,17,30,720.0,67.0,3.6,22.4,334.0,520.05,416.15
2018,7,4,17,45,677.5,62.5,3.55,21.7,283.5,454.81,364.53
2018,7,4,18,0,635.0,58.0,3.5,21.0,233.0,394.38,314.67
2018,7,4,18,15,572.0,52.0,3.35,20.1,185.5,324.76,255.91
2018,7,4,18,30,509.0,46.0,3.2,19.2,138.0,261.08,200.36
2018,7,4,18,45,410.5,37.5,3.05,18.3,97.0,189.51,138.22
2018,7,4,19,0,312.0,29.0,2.9,17.4,56.0,128.98,79.01
2018,7,4,19,15,178.5,17.5,2.75,16.95,31.0,53.18,0.0
2018,7,4,19,30,45.0,6.0,2.6,16.5,6.0,12.38,0.0
2018,7,4,19,45,22.5,3.0,2.5,16.05,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,4,45,25.0,3.0,1.2,12.15,3.5,0.0,0.0
2018,7,5,5,0,50.0,6.0,1.3,12.5,7.0,5.46,0.0
2018,7,5,5,15,120.5,15.0,1.5,13.3,25.5,11.76,0.0
2018,7,5,5,30,191.0,24.0,1.7,14.1,44.0,18.64,9.83
2018,7,5,5,45,159.5,28.0,1.9,14.85,50.5,21.24,12.91
2018,7,5,6,0,128.0,32.0,2.1,15.6,57.0,23.69,15.32
2018,7,5,6,15,64.0,40.5,2.1,16.25,53.0,34.66,25.17
2018,7,5,6,30,0.0,49.0,2.1,16.9,49.0,43.24,32.77
2018,7,5,6,45,0.0,73.5,2.1,17.55,73.5,64.48,51.34
2018,7,5,7,0,0.0,98.0,2.1,18.2,98.0,84.44,68.46
2018,7,5,7,15,7.0,127.0,2.0,18.9,130.5,107.37,87.78
2018,7,5,7,30,14.0,156.0,1.9,19.6,163.0,129.74,106.22
2018,7,5,7,45,142.0,181.5,1.8,20.3,261.5,144.56,108.44
2018,7,5,8,0,270.0,207.0,1.7,21.0,360.0,181.53,129.94
2018,7,5,8,15,575.5,144.0,1.65,21.8,506.5,203.84,133.9
2018,7,5,8,30,881.0,81.0,1.6,22.6,653.0,277.68,182.97
2018,7,5,8,45,893.5,83.0,1.5,23.4,697.0,336.15,232.72
2018,7,5,9,0,906.0,85.0,1.4,24.2,741.0,395.15,282.05
2018,7,5,9,15,915.5,86.5,1.3,25.0,780.5,452.79,328.75
2018,7,5,9,30,925.0,88.0,1.2,25.8,820.0,510.1,373.2
2018,7,5,9,45,932.5,89.0,1.15,26.6,854.0,565.38,414.47
2018,7,5,10,0,940.0,90.0,1.1,27.4,888.0,619.63,453.19
2018,7,5,10,15,945.0,91.5,1.1,28.1,915.5,671.49,489.23
2018,7,5,10,30,950.0,93.0,1.1,28.8,943.0,721.61,522.78
2018,7,5,10,45,953.5,93.0,1.15,29.55,963.5,767.39,552.22
2018,7,5,11,0,957.0,93.0,1.2,30.3,984.0,810.87,578.2
2018,7,5,11,15,959.5,94.0,1.3,30.85,998.5,851.97,603.4
2018,7,5,11,30,962.0,95.0,1.4,31.4,1013.0,890.37,626.69
2018,7,5,11,45,963.0,95.0,1.5,31.9,1019.5,923.7,646.79
2018,7,5,12,0,964.0,95.0,1.6,32.4,1026.0,953.93,664.93
2018,7,5,12,15,958.5,98.0,1.75,32.7,1023.0,977.84,680.33
2018,7,5,12,30,953.0,101.0,1.9,33.0,1020.0,998.21,693.63
2018,7,5,12,45,945.5,104.5,2.05,33.3,1010.0,1013.56,703.9
2018,7,5,13,0,938.0,108.0,2.2,33.6,1000.0,1025.21,711.99
2018,7,5,13,15,934.5,107.5,2.35,33.65,984.0,1033.11,718.6
2018,7,5,13,30,931.0,107.0,2.5,33.7,968.0,1037.27,723.0
2018,7,5,13,45,927.0,105.5,2.6,33.8,945.5,1036.15,723.62
2018,7,5,14,0,923.0,104.0,2.7,33.9,923.0,1031.28,722.04
2018,7,5,14,15,916.5,102.0,2.8,33.75,893.0,1019.71,717.12
2018,7,5,14,30,910.0,100.0,2.9,33.6,863.0,1004.52,710.02
2018,7,5,14,45,902.5,98.0,2.95,33.45,828.5,984.86,699.71
2018,7,5,15,0,895.0,96.0,3.0,33.3,794.0,961.87,687.28
2018,7,5,15,15,884.5,94.0,3.0,33.3,754.0,932.9,670.2
2018,7,5,15,30,874.0,92.0,3.0,33.3,714.0,901.06,651.22
2018,7,5,15,45,860.0,89.5,3.0,32.7,669.0,862.91,629.51
2018,7,5,16,0,846.0,87.0,3.0,32.1,624.0,822.51,605.98
2018,7,5,16,15,827.0,83.5,3.0,31.6,575.0,774.91,576.88
2018,7,5,16,30,808.0,80.0,3.0,31.1,526.0,732.05,550.51
2018,7,5,16,45,783.0,77.5,2.95,30.65,476.0,678.35,515.56
2018,7,5,17,0,758.0,75.0,2.9,30.2,426.0,624.38,479.44
2018,7,5,17,15,725.0,71.5,2.8,29.45,375.0,564.14,436.46
2018,7,5,17,30,692.0,68.0,2.7,28.7,324.0,505.05,392.79
2018,7,5,17,45,629.0,64.5,2.65,27.95,270.5,433.04,337.68
2018,7,5,18,0,566.0,61.0,2.6,27.2,217.0,364.38,283.26
2018,7,5,18,15,487.5,54.5,2.45,26.3,169.5,291.01,223.58
2018,7,5,18,30,409.0,48.0,2.3,25.4,122.0,225.37,168.73
2018,7,5,18,45,326.5,38.5,2.1,24.5,86.0,163.49,116.3
2018,7,5,19,0,244.0,29.0,1.9,23.6,50.0,110.9,65.86
2018,7,5,19,15,138.5,17.0,1.9,23.05,27.5,44.44,0.0
2018,7,5,19,30,33.0,5.0,1.9,22.5,5.0,9.64,0.0
2018,7,5,19,45,16.5,2.5,1.9,21.95,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.6,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.7,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,1.7,17.95,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.2,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.45,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.7,7.0,6.14,0.0
2018,7,6,6,15,0.0,10.5,1.75,19.0,10.5,9.22,2.48
2018,7,6,6,30,0.0,14.0,1.8,19.3,14.0,12.3,5.22
2018,7,6,6,45,3.0,48.5,1.85,19.65,49.5,42.81,32.02
2018,7,6,7,0,6.0,83.0,1.9,20.0,85.0,72.69,57.84
2018,7,6,7,15,3.0,89.0,1.95,20.5,90.0,78.02,62.1
2018,7,6,7,30,0.0,95.0,2.0,21.0,95.0,83.27,66.26
2018,7,6,7,45,0.0,95.0,2.05,21.45,95.0,83.69,63.23
2018,7,6,8,0,0.0,95.0,2.1,21.9,95.0,83.96,63.11
2018,7,6,8,15,1.0,121.5,2.05,22.75,122.0,106.48,80.73
2018,7,6,8,30,2.0,148.0,2.0,23.6,149.0,129.13,98.1
2018,7,6,8,45,4.0,159.5,1.95,24.4,162.0,139.95,105.92
2018,7,6,9,0,6.0,171.0,1.9,25.2,175.0,151.06,113.93
2018,7,6,9,15,97.5,217.5,1.95,26.2,294.0,221.85,166.7
2018,7,6,9,30,189.0,264.0,2.0,27.2,413.0,305.3,228.49
2018,7,6,9,45,313.0,281.5,2.05,28.2,541.0,398.09,296.27
2018,7,6,10,0,437.0,299.0,2.1,29.2,669.0,502.59,370.98
2018,7,6,10,15,635.5,215.5,2.2,30.4,773.5,583.07,428.89
2018,7,6,10,30,834.0,132.0,2.3,31.6,878.0,676.82,495.18
2018,7,6,10,45,858.5,122.0,2.4,32.8,905.5,724.48,526.51
2018,7,6,11,0,883.0,112.0,2.5,34.0,933.0,771.57,555.44
2018,7,6,11,15,887.0,112.5,2.6,34.45,948.0,810.79,579.98
2018,7,6,11,30,891.0,113.0,2.7,34.9,963.0,847.64,602.83
2018,7,6,11,45,894.0,112.5,2.8,35.35,970.5,880.21,622.79
2018,7,6,12,0,897.0,112.0,2.9,35.8,978.0,910.03,640.92
2018,7,6,12,15,856.0,137.5,3.0,35.95,963.5,920.5,647.58
2018,7,6,12,30,815.0,163.0,3.1,36.1,949.0,937.44,658.56
2018,7,6,12,45,842.5,144.5,3.25,36.2,951.0,953.01,669.17
2018,7,6,13,0,870.0,126.0,3.4,36.3,953.0,976.84,685.07
2018,7,6,13,15,858.0,132.0,3.5,36.25,937.0,982.3,689.51
2018,7,6,13,30,846.0,138.0,3.6,36.2,921.0,984.29,692.01
2018,7,6,13,45,865.0,122.5,3.7,36.1,906.5,992.31,698.61
2018,7,6,14,0,884.0,107.0,3.8,36.0,892.0,996.16,702.64
2018,7,6,14,15,886.5,101.0,3.9,35.75,866.5,989.5,700.58
2018,7,6,14,30,889.0,95.0,4.0,35.5,841.0,979.07,696.26
2018,7,6,14,45,788.0,139.5,4.05,35.25,780.5,929.57,666.43
2018,7,6,15,0,687.0,184.0,4.1,35.0,720.0,875.79,633.58
2018,7,6,15,15,713.5,160.5,4.1,35.0,691.5,861.87,625.97
2018,7,6,15,30,740.0,137.0,4.1,35.0,663.0,838.71,611.99
2018,7,6,15,45,784.5,110.0,4.15,34.15,636.0,828.34,608.99
2018,7,6,16,0,829.0,83.0,4.2,33.3,609.0,804.12,596.48
2018,7,6,16,15,813.0,80.0,4.15,32.7,562.5,760.08,569.17
2018,7,6,16,30,797.0,77.0,4.1,32.1,516.0,720.54,544.65
2018,7,6,16,45,756.5,78.0,4.1,31.45,463.0,660.09,504.89
2018,7,6,17,0,716.0,79.0,4.1,30.8,410.0,600.6,464.34
2018,7,6,17,15,615.0,87.0,3.95,29.95,347.5,513.89,400.35
2018,7,6,17,30,514.0,95.0,3.8,29.1,285.0,432.15,338.36
2018,7,6,17,45,468.0,85.5,3.65,28.25,238.5,369.4,289.8
2018,7,6,18,0,422.0,76.0,3.5,27.4,192.0,305.94,239.12
2018,7,6,18,15,373.5,65.0,3.25,26.5,152.0,249.1,192.13
2018,7,6,18,30,325.0,54.0,3.0,25.6,112.0,197.14,147.98
2018,7,6,18,45,268.5,41.0,2.8,24.75,79.0,145.43,103.54
2018,7,6,19,0,212.0,28.0,2.6,23.9,46.0,100.1,58.88
2018,7,6,19,15,128.5,16.5,2.5,23.4,25.5,41.95,0.0
2018,7,6,19,30,45.0,5.0,2.4,22.9,5.0,11.51,0.0
2018,7,6,19,45,22.5,2.5,2.35,22.4,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.6,17.0,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.8,17.3,10.0,8.19,0.0
2018,7,7,5,15,223.5,19.5,1.95,17.85,38.0,16.14,0.0
2018,7,7,5,30,363.0,30.0,2.1,18.4,66.0,24.42,14.1
2018,7,7,5,45,375.0,41.0,2.25,18.9,96.5,32.53,22.27
2018,7,7,6,0,387.0,52.0,2.4,19.4,127.0,40.18,29.33
2018,7,7,6,15,497.0,56.5,2.45,20.25,182.0,42.39,31.43
2018,7,7,6,30,607.0,61.0,2.5,21.1,237.0,44.74,33.47
2018,7,7,6,45,608.5,72.0,2.5,21.95,277.0,51.42,39.13
2018,7,7,7,0,610.0,83.0,2.5,22.8,317.0,57.65,44.27
2018,7,7,7,15,701.0,76.0,2.6,23.55,381.5,56.45,42.96
2018,7,7,7,30,792.0,69.0,2.7,24.3,446.0,50.42,37.54
2018,7,7,7,45,813.5,72.0,2.75,25.05,496.0,102.04,53.46
2018,7,7,8,0,835.0,75.0,2.8,25.8,546.0,157.62,85.81
2018,7,7,8,15,852.0,77.0,2.9,26.5,593.5,213.95,128.42
2018,7,7,8,30,869.0,79.0,3.0,27.2,641.0,271.8,176.42
2018,7,7,8,45,881.5,80.5,3.05,27.9,684.5,329.23,225.42
2018,7,7,9,0,894.0,82.0,3.1,28.6,728.0,387.19,274.38
2018,7,7,9,15,903.5,83.5,3.2,29.15,767.0,444.2,321.74
2018,7,7,9,30,913.0,85.0,3.3,29.7,806.0,500.92,367.43
2018,7,7,9,45,920.0,87.0,3.35,30.25,840.0,556.22,410.5
2018,7,7,10,0,927.0,89.0,3.4,30.8,874.0,610.48,451.35
2018,7,7,10,15,927.5,93.0,3.45,31.2,900.0,661.16,488.61
2018,7,7,10,30,928.0,97.0,3.5,31.6,926.0,709.76,523.33
2018,7,7,10,45,938.5,93.5,3.55,32.0,949.0,756.64,555.63
2018,7,7,11,0,949.0,90.0,3.6,32.4,972.0,801.76,584.61
2018,7,7,11,15,952.0,90.5,3.6,32.65,986.5,842.59,610.54
2018,7,7,11,30,955.0,91.0,3.6,32.9,1001.0,880.76,634.48
2018,7,7,11,45,957.0,90.5,3.65,33.2,1008.0,914.33,655.39
2018,7,7,12,0,959.0,90.0,3.7,33.5,1015.0,944.87,674.25
2018,7,7,12,15,943.0,99.5,3.7,33.65,1009.0,965.27,686.69
2018,7,7,12,30,927.0,109.0,3.7,33.8,1003.0,981.77,696.74
2018,7,7,12,45,925.5,109.5,3.75,33.95,995.5,999.68,708.08
2018,7,7,13,0,924.0,110.0,3.8,34.1,988.0,1014.09,717.26
2018,7,7,13,15,897.0,124.0,3.85,34.05,965.5,1013.18,717.43
2018,7,7,13,30,870.0,138.0,3.9,34.0,943.0,1008.4,715.38
2018,7,7,13,45,824.5,160.0,3.95,33.95,908.0,1002.0,712.41
2018,7,7,14,0,779.0,182.0,4.0,33.9,873.0,980.68,699.97
2018,7,7,14,15,771.5,178.0,4.05,33.6,844.0,967.53,693.63
2018,7,7,14,30,764.0,174.0,4.1,33.3,815.0,951.14,685.17
2018,7,7,14,45,735.5,176.0,4.2,32.95,772.0,924.44,670.35
2018,7,7,15,0,707.0,178.0,4.3,32.6,729.0,888.79,649.48
2018,7,7,15,15,779.5,137.5,4.3,32.6,716.0,893.39,654.1
2018,7,7,15,30,852.0,97.0,4.3,32.6,703.0,887.91,651.86
2018,7,7,15,45,829.5,97.0,4.35,31.6,656.0,845.78,627.77
2018,7,7,16,0,807.0,97.0,4.4,30.6,609.0,809.4,607.36
2018,7,7,16,15,807.0,88.0,4.35,29.9,566.5,771.74,584.52
2018,7,7,16,30,807.0,79.0,4.3,29.2,524.0,731.27,559.28
2018,7,7,16,45,786.0,76.0,4.3,28.45,475.0,679.94,525.92
2018,7,7,17,0,765.0,73.0,4.3,27.7,426.0,627.99,491.23
2018,7,7,17,15,736.5,68.5,4.2,26.7,376.0,569.13,448.74
2018,7,7,17,30,708.0,64.0,4.1,25.7,326.0,511.01,405.17
2018,7,7,17,45,668.0,59.5,3.95,24.75,276.5,447.7,355.61
2018,7,7,18,0,628.0,55.0,3.8,23.8,227.0,386.97,306.12
2018,7,7,18,15,569.0,49.0,3.65,22.85,180.5,321.18,250.82
2018,7,7,18,30,510.0,43.0,3.5,21.9,134.0,259.19,197.01
2018,7,7,18,45,416.5,35.0,3.35,21.0,94.5,189.68,136.81
2018,7,7,19,0,323.0,27.0,3.2,20.1,55.0,130.36,77.7
2018,7,7,19,15,186.0,16.5,3.1,19.6,30.5,54.11,0.0
2018,7,7,19,30,49.0,6.0,3.0,19.1,6.0,13.06,0.0
2018,7,7,19,45,24.5,3.0,2.95,18.65,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.5,2.55,14.4,5.0,0.0,0.0
2018,7,8,5,0,80.0,9.0,2.7,14.6,10.0,8.19,0.0
2018,7,8,5,15,217.5,19.5,2.75,15.15,37.5,16.2,0.0
2018,7,8,5,30,355.0,30.0,2.8,15.7,65.0,24.47,14.21
2018,7,8,5,45,444.0,37.5,2.85,16.25,106.5,29.67,20.04
2018,7,8,6,0,533.0,45.0,2.9,16.8,148.0,34.77,24.91
2018,7,8,6,15,590.0,50.5,2.95,17.55,195.0,37.98,27.92
2018,7,8,6,30,647.0,56.0,3.0,18.3,242.0,44.94,34.05
2018,7,8,6,45,686.0,60.0,3.1,19.05,292.0,46.96,35.71
2018,7,8,7,0,725.0,64.0,3.2,19.8,342.0,48.95,37.26
2018,7,8,7,15,753.0,68.0,3.2,20.5,392.5,50.79,38.63
2018,7,8,7,30,781.0,72.0,3.2,21.2,443.0,52.53,39.87
2018,7,8,7,45,802.0,75.5,3.2,21.9,492.5,95.15,49.19
2018,7,8,8,0,823.0,79.0,3.2,22.6,542.0,158.37,88.16
2018,7,8,8,15,839.0,81.5,3.2,23.35,589.0,214.29,130.9
2018,7,8,8,30,855.0,84.0,3.2,24.1,636.0,271.64,178.99
2018,7,8,8,45,866.5,86.5,3.25,24.8,679.0,328.87,228.39
2018,7,8,9,0,878.0,89.0,3.3,25.5,722.0,386.54,277.7
2018,7,8,9,15,885.0,92.0,3.35,26.15,760.0,442.98,325.0
2018,7,8,9,30,892.0,95.0,3.4,26.8,798.0,498.9,370.39
2018,7,8,9,45,896.5,98.5,3.45,27.4,831.0,553.18,413.1
2018,7,8,10,0,901.0,102.0,3.5,28.0,864.0,606.24,453.44
2018,7,8,10,15,908.0,103.0,3.55,28.35,892.5,657.28,491.57
2018,7,8,10,30,915.0,104.0,3.6,28.7,921.0,706.86,527.6
2018,7,8,10,45,919.5,105.0,3.65,29.05,942.5,752.97,560.17
2018,7,8,11,0,924.0,106.0,3.7,29.4,964.0,796.97,588.94
2018,7,8,11,15,928.0,105.5,3.8,29.65,978.5,836.96,615.18
2018,7,8,11,30,932.0,105.0,3.9,29.9,993.0,874.42,639.58
2018,7,8,11,45,934.5,105.0,3.95,30.15,1001.0,908.37,661.26
2018,7,8,12,0,937.0,105.0,4.0,30.4,1009.0,939.41,680.95
2018,7,8,12,15,936.0,105.5,4.05,30.55,1008.0,964.68,697.11
2018,7,8,12,30,935.0,106.0,4.1,30.7,1007.0,986.64,711.16
2018,7,8,12,45,931.5,107.0,4.15,30.9,998.5,1003.27,721.68
2018,7,8,13,0,928.0,108.0,4.2,31.1,990.0,1016.33,729.99
2018,7,8,13,15,925.5,107.5,4.2,31.15,975.0,1025.23,735.9
2018,7,8,13,30,923.0,107.0,4.2,31.2,960.0,1030.45,739.57
2018,7,8,13,45,918.5,105.0,4.25,31.3,937.0,1028.42,738.88
2018,7,8,14,0,914.0,103.0,4.3,31.4,914.0,1022.64,735.93
2018,7,8,14,15,908.0,101.5,4.3,31.2,885.0,1012.21,730.7
2018,7,8,14,30,902.0,100.0,4.3,31.0,856.0,998.21,723.27
2018,7,8,14,45,894.0,98.5,4.3,30.85,821.5,978.79,712.23
2018,7,8,15,0,886.0,97.0,4.3,30.7,787.0,956.08,699.08
2018,7,8,15,15,875.0,95.5,4.3,30.7,747.5,927.45,681.57
2018,7,8,15,30,864.0,94.0,4.3,30.7,708.0,896.0,662.14
2018,7,8,15,45,850.5,91.0,4.3,29.85,663.5,858.04,640.37
2018,7,8,16,0,837.0,88.0,4.3,29.0,619.0,817.8,616.67
2018,7,8,16,15,819.5,85.5,4.3,28.4,571.5,779.55,593.32
2018,7,8,16,30,802.0,83.0,4.3,27.8,524.0,732.75,563.42
2018,7,8,16,45,780.5,79.5,4.25,27.2,475.0,680.62,528.9
2018,7,8,17,0,759.0,76.0,4.2,26.6,426.0,627.93,492.97
2018,7,8,17,15,729.0,71.5,4.15,25.7,375.5,568.33,449.7
2018,7,8,17,30,699.0,67.0,4.1,24.8,325.0,509.61,405.46
2018,7,8,17,45,657.0,62.5,4.0,23.9,275.5,445.54,355.15
2018,7,8,18,0,615.0,58.0,3.9,23.0,226.0,386.35,306.67
2018,7,8,18,15,553.0,51.0,3.8,22.05,179.0,316.9,248.43
2018,7,8,18,30,491.0,44.0,3.7,21.1,132.0,253.38,193.37
2018,7,8,18,45,396.0,36.0,3.6,20.15,93.0,184.35,133.51
2018,7,8,19,0,301.0,28.0,3.5,19.2,54.0,125.4,74.57
2018,7,8,19,15,172.0,16.5,3.45,18.7,29.5,51.24,0.0
2018,7,8,19,30,43.0,5.0,3.4,18.2,5.0,4.55,0.0
2018,7,8,19,45,21.5,2.5,3.35,17.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,2.6,14.15,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,2.8,14.4,9.0,7.28,0.0
2018,7,9,5,15,209.5,19.5,2.85,15.0,36.5,16.26,0.0
2018,7,9,5,30,344.0,31.0,2.9,15.6,64.0,25.46,14.88
2018,7,9,5,45,435.5,38.0,2.95,16.15,105.0,30.15,20.44
2018,7,9,6,0,527.0,45.0,3.0,16.7,146.0,34.8,24.94
2018,7,9,6,15,585.5,50.5,3.05,17.55,193.5,38.02,27.94
2018,7,9,6,30,644.0,56.0,3.1,18.4,241.0,44.97,34.06
2018,7,9,6,45,684.5,61.0,3.2,19.2,291.5,47.82,36.44
2018,7,9,7,0,725.0,66.0,3.3,20.0,342.0,50.57,38.64
2018,7,9,7,15,753.0,69.0,3.25,20.8,392.0,51.59,39.27
2018,7,9,7,30,781.0,72.0,3.2,21.6,442.0,52.58,39.85
2018,7,9,7,45,801.0,75.5,3.15,22.4,491.0,94.31,48.74
2018,7,9,8,0,821.0,79.0,3.1,23.2,540.0,157.37,87.3
2018,7,9,8,15,836.5,82.0,3.05,24.05,587.0,213.5,129.95
2018,7,9,8,30,852.0,85.0,3.0,24.9,634.0,271.02,177.88
2018,7,9,8,45,863.5,88.0,2.95,25.75,677.5,328.52,227.04
2018,7,9,9,0,875.0,91.0,2.9,26.6,721.0,386.48,275.98
2018,7,9,9,15,884.0,93.0,2.95,27.45,759.5,442.84,322.59
2018,7,9,9,30,893.0,95.0,3.0,28.3,798.0,498.88,367.38
2018,7,9,9,45,899.5,97.5,3.05,29.1,831.5,553.49,409.58
2018,7,9,10,0,906.0,100.0,3.1,29.9,865.0,607.06,449.5
2018,7,9,10,15,911.0,101.5,3.15,30.65,892.5,657.57,486.01
2018,7,9,10,30,916.0,103.0,3.2,31.4,920.0,706.43,520.19
2018,7,9,10,45,919.5,103.5,3.25,32.15,940.5,751.49,550.62
2018,7,9,11,0,923.0,104.0,3.3,32.9,961.0,794.35,577.18
2018,7,9,11,15,924.5,105.0,3.35,33.55,974.5,833.69,601.28
2018,7,9,11,30,926.0,106.0,3.4,34.2,988.0,870.36,623.37
2018,7,9,11,45,926.5,107.0,3.5,34.9,994.5,903.37,643.03
2018,7,9,12,0,927.0,108.0,3.6,35.6,1001.0,933.41,660.65
2018,7,9,12,15,926.5,107.5,3.65,35.8,1000.0,958.03,675.85
2018,7,9,12,30,926.0,107.0,3.7,36.0,999.0,979.37,689.01
2018,7,9,12,45,923.5,107.5,3.8,36.2,991.0,996.38,699.81
2018,7,9,13,0,921.0,108.0,3.9,36.4,983.0,1009.85,708.49
2018,7,9,13,15,918.5,107.5,4.0,36.35,968.0,1018.72,715.13
2018,7,9,13,30,916.0,107.0,4.1,36.3,953.0,1023.93,719.61
2018,7,9,13,45,912.5,105.0,4.2,36.2,931.0,1022.9,720.46
2018,7,9,14,0,909.0,103.0,4.3,36.1,909.0,1018.16,719.09
2018,7,9,14,15,903.5,102.0,4.4,35.85,881.0,1008.81,715.35
2018,7,9,14,30,898.0,101.0,4.5,35.6,853.0,995.9,709.43
2018,7,9,14,45,891.0,99.5,4.55,35.3,819.5,977.54,699.92
2018,7,9,15,0,884.0,98.0,4.6,35.0,786.0,955.86,688.29
2018,7,9,15,15,873.5,95.5,4.6,35.0,746.0,926.65,670.63
2018,7,9,15,30,863.0,93.0,4.6,35.0,706.0,894.56,651.04
2018,7,9,15,45,851.5,90.0,4.7,34.05,662.5,858.38,631.44
2018,7,9,16,0,840.0,87.0,4.8,33.1,619.0,819.8,610.03
2018,7,9,16,15,826.0,83.0,4.75,32.4,572.5,775.87,583.02
2018,7,9,16,30,812.0,79.0,4.7,31.7,526.0,736.34,558.64
2018,7,9,16,45,791.5,76.0,4.7,31.0,477.0,685.14,525.58
2018,7,9,17,0,771.0,73.0,4.7,30.3,428.0,633.26,491.21
2018,7,9,17,15,742.0,68.5,4.55,29.25,377.5,573.74,448.48
2018,7,9,17,30,713.0,64.0,4.4,28.2,327.0,515.0,404.79
2018,7,9,17,45,672.5,59.0,4.25,27.15,277.0,450.51,354.91
2018,7,9,18,0,632.0,54.0,4.1,26.1,227.0,388.67,305.06
2018,7,9,18,15,571.5,48.5,3.85,25.1,180.5,322.47,249.8
2018,7,9,18,30,511.0,43.0,3.6,24.1,134.0,260.26,196.18
2018,7,9,18,45,415.5,35.0,3.35,23.05,94.0,189.92,135.8
2018,7,9,19,0,320.0,27.0,3.1,22.0,54.0,129.56,75.4
2018,7,9,19,15,184.0,16.0,3.0,21.45,29.5,53.38,0.0
2018,7,9,19,30,48.0,5.0,2.9,20.9,5.0,4.55,0.0
2018,7,9,19,45,24.0,2.5,2.85,20.4,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,4,45,45.5,4.0,1.65,15.8,4.5,0.0,0.0
2018,7,10,5,0,91.0,8.0,1.9,16.1,9.0,7.28,0.0
2018,7,10,5,15,237.0,18.5,2.1,16.6,37.0,15.39,0.0
2018,7,10,5,30,383.0,29.0,2.3,17.1,65.0,23.73,13.24
2018,7,10,5,45,472.5,35.5,2.5,17.6,106.5,28.11,18.53
2018,7,10,6,0,562.0,42.0,2.7,18.1,148.0,35.41,25.3
2018,7,10,6,15,619.0,47.0,2.7,18.9,196.5,38.61,28.29
2018,7,10,6,30,676.0,52.0,2.7,19.7,245.0,41.79,31.08
2018,7,10,6,45,715.0,56.0,2.7,20.55,295.5,43.98,32.89
2018,7,10,7,0,754.0,60.0,2.7,21.4,346.0,46.12,34.56
2018,7,10,7,15,782.0,63.0,2.75,22.25,397.0,47.35,35.39
2018,7,10,7,30,810.0,66.0,2.8,23.1,448.0,56.52,42.98
2018,7,10,7,45,830.0,69.0,2.8,24.0,498.0,98.36,51.2
2018,7,10,8,0,850.0,72.0,2.8,24.9,548.0,154.79,83.5
2018,7,10,8,15,865.5,74.0,2.8,25.65,595.5,211.81,126.52
2018,7,10,8,30,881.0,76.0,2.8,26.4,643.0,270.19,175.02
2018,7,10,8,45,893.0,78.0,2.8,27.15,687.0,328.67,224.94
2018,7,10,9,0,905.0,80.0,2.8,27.9,731.0,387.64,274.72
2018,7,10,9,15,910.0,84.5,2.8,28.65,769.5,446.04,322.82
2018,7,10,9,30,915.0,89.0,2.8,29.4,808.0,503.7,368.65
2018,7,10,9,45,917.5,93.5,2.85,30.2,841.0,559.09,411.17
2018,7,10,10,0,920.0,98.0,2.9,31.0,874.0,613.02,451.05
2018,7,10,10,15,927.0,99.0,2.95,31.7,903.0,665.08,488.45
2018,7,10,10,30,934.0,100.0,3.0,32.4,932.0,715.64,523.62
2018,7,10,10,45,938.5,101.0,3.05,33.15,954.0,762.69,554.97
2018,7,10,11,0,943.0,102.0,3.1,33.9,976.0,807.58,582.55
2018,7,10,11,15,945.5,102.5,3.2,34.15,990.5,848.1,608.39
2018,7,10,11,30,948.0,103.0,3.3,34.4,1005.0,885.94,632.34
2018,7,10,11,45,949.5,103.0,3.35,34.65,1012.0,919.64,653.2
2018,7,10,12,0,951.0,103.0,3.4,34.9,1019.0,950.32,672.07
2018,7,10,12,15,950.0,103.5,3.5,34.85,1018.0,976.04,688.92
2018,7,10,12,30,949.0,104.0,3.6,34.8,1017.0,998.39,703.74
2018,7,10,12,45,946.0,105.0,3.7,34.75,1009.0,1015.83,715.56
2018,7,10,13,0,943.0,106.0,3.8,34.7,1001.0,1029.64,725.23
2018,7,10,13,15,940.5,105.0,3.9,34.4,985.5,1038.27,732.52
2018,7,10,13,30,938.0,104.0,4.0,34.1,970.0,1043.12,737.6
2018,7,10,13,45,934.5,102.5,4.05,33.85,948.0,1042.66,739.01
2018,7,10,14,0,931.0,101.0,4.1,33.6,926.0,1038.41,738.16
2018,7,10,14,15,925.5,100.0,4.15,33.2,897.5,1028.96,734.57
2018,7,10,14,30,920.0,99.0,4.2,32.8,869.0,1015.86,728.75
2018,7,10,14,45,913.0,96.5,4.25,32.4,834.0,996.12,718.69
2018,7,10,15,0,906.0,94.0,4.3,32.0,799.0,972.95,706.42
2018,7,10,15,15,896.0,92.0,4.3,32.0,759.0,944.27,689.08
2018,7,10,15,30,886.0,90.0,4.3,32.0,719.0,912.64,669.74
2018,7,10,15,45,873.0,87.5,4.3,30.75,674.0,875.03,649.56
2018,7,10,16,0,860.0,85.0,4.3,29.5,629.0,835.06,627.33
2018,7,10,16,15,845.0,81.5,4.25,28.65,581.5,790.19,599.97
2018,7,10,16,30,830.0,78.0,4.2,27.8,534.0,743.59,570.83
2018,7,10,16,45,809.0,74.5,4.2,26.95,484.0,696.8,541.03
2018,7,10,17,0,788.0,71.0,4.2,26.1,434.0,643.21,505.4
2018,7,10,17,15,759.5,67.0,4.1,25.1,383.0,583.82,462.61
2018,7,10,17,30,731.0,63.0,4.0,24.1,332.0,525.1,418.45
2018,7,10,17,45,690.0,58.5,3.95,23.05,281.5,459.97,367.59
2018,7,10,18,0,649.0,54.0,3.9,22.0,231.0,397.49,316.63
2018,7,10,18,15,587.5,48.0,3.85,21.1,183.0,329.31,258.99
2018,7,10,18,30,526.0,42.0,3.8,20.2,135.0,265.22,202.98
2018,7,10,18,45,428.5,35.0,3.7,19.25,95.0,194.45,141.12
2018,7,10,19,0,331.0,28.0,3.6,18.3,55.0,133.41,78.17
2018,7,10,19,15,190.0,16.5,3.6,17.85,30.0,55.18,0.0
2018,7,10,19,30,49.0,5.0,3.6,17.4,5.0,4.55,0.0
2018,7,10,19,45,24.5,2.5,3.6,16.9,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,4,45,41.0,4.0,2.1,13.9,4.5,0.0,0.0
2018,7,11,5,0,82.0,8.0,2.3,14.2,9.0,7.28,0.0
2018,7,11,5,15,223.5,18.0,2.4,14.85,35.5,14.97,0.0
2018,7,11,5,30,365.0,28.0,2.5,15.5,62.0,22.85,12.48
2018,7,11,5,45,458.0,35.5,2.6,16.15,104.0,28.13,18.65
2018,7,11,6,0,551.0,43.0,2.7,16.8,146.0,33.31,23.6
2018,7,11,6,15,429.0,65.0,2.65,17.45,160.0,49.57,38.09
2018,7,11,6,30,307.0,87.0,2.6,18.1,174.0,63.04,49.95
2018,7,11,6,45,446.5,87.0,2.55,18.7,241.5,62.45,49.32
2018,7,11,7,0,586.0,87.0,2.5,19.3,309.0,60.81,47.68
2018,7,11,7,15,695.5,77.0,2.45,20.15,377.5,57.42,44.45
2018,7,11,7,30,805.0,67.0,2.4,21.0,446.0,49.26,37.1
2018,7,11,7,45,826.5,69.5,2.4,21.85,496.0,97.72,51.57
2018,7,11,8,0,848.0,72.0,2.4,22.7,546.0,153.79,83.57
2018,7,11,8,15,864.0,74.0,2.35,23.55,593.5,210.82,126.72
2018,7,11,8,30,880.0,76.0,2.3,24.4,641.0,269.28,175.39
2018,7,11,8,45,892.5,78.0,2.3,25.25,685.0,327.9,225.52
2018,7,11,9,0,905.0,80.0,2.3,26.1,729.0,387.06,275.5
2018,7,11,9,15,910.5,84.0,2.3,27.05,768.0,445.32,323.35
2018,7,11,9,30,916.0,88.0,2.3,28.0,807.0,502.88,368.86
2018,7,11,9,45,917.5,92.5,2.35,28.9,839.5,557.87,410.94
2018,7,11,10,0,919.0,97.0,2.4,29.8,872.0,611.29,450.24
2018,7,11,10,15,925.0,98.5,2.45,30.55,900.5,663.16,487.36
2018,7,11,10,30,931.0,100.0,2.5,31.3,929.0,713.45,522.15
