Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,45,935.0,100.5,2.6,32.05,950.0,759.64,553.14
2018,7,11,11,0,939.0,101.0,2.7,32.8,971.0,803.62,580.38
2018,7,11,11,15,941.0,102.0,2.75,33.35,985.0,844.09,605.15
2018,7,11,11,30,943.0,103.0,2.8,33.9,999.0,881.86,627.93
2018,7,11,11,45,944.0,103.0,2.9,34.4,1006.0,915.03,648.04
2018,7,11,12,0,945.0,103.0,3.0,34.9,1013.0,945.16,666.14
2018,7,11,12,15,944.5,103.5,3.05,35.2,1012.5,971.24,681.84
2018,7,11,12,30,944.0,104.0,3.1,35.5,1012.0,993.98,695.46
2018,7,11,12,45,942.5,103.5,3.15,35.75,1004.0,1011.35,705.94
2018,7,11,13,0,941.0,103.0,3.2,36.0,996.0,1025.11,714.28
2018,7,11,13,15,937.5,103.0,3.3,36.0,980.5,1033.73,720.67
2018,7,11,13,30,934.0,103.0,3.4,36.0,965.0,1038.59,724.9
2018,7,11,13,45,929.5,102.0,3.5,36.0,942.5,1037.67,725.66
2018,7,11,14,0,925.0,101.0,3.6,36.0,920.0,1032.98,724.22
2018,7,11,14,15,918.5,100.0,3.65,35.65,891.0,1022.59,720.02
2018,7,11,14,30,912.0,99.0,3.7,35.3,862.0,1008.59,713.64
2018,7,11,14,45,903.0,98.0,3.8,35.0,827.0,988.67,703.72
2018,7,11,15,0,894.0,97.0,3.9,34.7,792.0,965.46,691.66
2018,7,11,15,15,883.5,95.0,3.9,34.7,752.0,936.6,674.47
2018,7,11,15,30,873.0,93.0,3.9,34.7,712.0,904.84,655.35
2018,7,11,15,45,858.0,91.0,4.0,33.4,667.0,866.44,635.56
2018,7,11,16,0,843.0,89.0,4.1,32.1,622.0,825.83,613.74
2018,7,11,16,15,822.5,87.0,4.1,31.15,573.5,785.59,590.31
2018,7,11,16,30,802.0,85.0,4.1,30.2,525.0,736.88,560.36
2018,7,11,16,45,777.5,81.5,4.1,29.3,474.5,682.47,525.46
2018,7,11,17,0,753.0,78.0,4.1,28.4,424.0,627.74,489.12
2018,7,11,17,15,720.0,74.0,3.95,27.35,373.0,566.93,445.34
2018,7,11,17,30,687.0,70.0,3.8,26.3,322.0,507.26,400.79
2018,7,11,17,45,640.0,65.0,3.7,25.2,271.5,442.43,350.55
2018,7,11,18,0,593.0,60.0,3.6,24.1,221.0,379.06,299.46
2018,7,11,18,15,526.5,53.5,3.45,23.15,174.5,309.18,241.24
2018,7,11,18,30,460.0,47.0,3.3,22.2,128.0,245.68,186.63
2018,7,11,18,45,359.0,38.0,3.15,21.25,89.0,175.02,126.07
2018,7,11,19,0,258.0,29.0,3.0,20.3,50.0,114.43,65.62
2018,7,11,19,15,144.5,17.0,2.9,19.85,27.5,46.06,0.0
2018,7,11,19,30,31.0,5.0,2.8,19.4,5.0,4.55,0.0
2018,7,11,19,45,15.5,2.5,2.7,18.95,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,4,45,14.5,3.0,1.65,15.4,3.0,0.0,0.0
2018,7,12,5,0,29.0,6.0,1.8,15.6,6.0,5.46,0.0
2018,7,12,5,15,77.5,17.0,1.9,16.15,23.0,13.4,0.0
2018,7,12,5,30,126.0,28.0,2.0,16.7,40.0,21.75,11.36
2018,7,12,5,45,66.5,44.5,2.05,17.3,51.0,36.59,25.76
2018,7,12,6,0,7.0,61.0,2.1,17.9,62.0,51.65,39.41
2018,7,12,6,15,26.0,81.5,2.15,18.75,88.5,66.45,52.57
2018,7,12,6,30,45.0,102.0,2.2,19.6,115.0,81.99,66.07
2018,7,12,6,45,89.0,124.0,2.25,20.5,155.5,94.59,76.7
2018,7,12,7,0,133.0,146.0,2.3,21.4,196.0,109.67,89.17
2018,7,12,7,15,224.0,158.5,2.3,22.2,257.5,112.4,90.94
2018,7,12,7,30,315.0,171.0,2.3,23.0,319.0,120.11,96.84
2018,7,12,7,45,423.5,162.0,2.3,23.75,384.5,128.99,87.44
2018,7,12,8,0,532.0,153.0,2.3,24.5,450.0,165.09,104.91
2018,7,12,8,15,345.5,217.0,2.35,25.3,416.5,220.53,154.7
2018,7,12,8,30,159.0,281.0,2.4,26.1,383.0,253.5,187.39
2018,7,12,8,45,233.0,292.5,2.5,26.85,453.5,291.99,214.65
2018,7,12,9,0,307.0,304.0,2.6,27.6,524.0,345.53,253.96
2018,7,12,9,15,321.0,319.0,2.6,28.15,560.5,385.5,284.3
2018,7,12,9,30,335.0,334.0,2.6,28.7,597.0,426.87,315.16
2018,7,12,9,45,335.5,341.0,2.65,29.25,614.0,456.27,336.96
2018,7,12,10,0,336.0,348.0,2.7,29.8,631.0,485.14,357.91
2018,7,12,10,15,441.5,318.5,2.7,30.25,703.5,548.1,403.7
2018,7,12,10,30,547.0,289.0,2.7,30.7,776.0,620.77,455.53
2018,7,12,10,45,451.5,349.5,2.7,31.15,758.0,634.1,462.3
2018,7,12,11,0,356.0,410.0,2.7,31.6,740.0,637.61,462.02
2018,7,12,11,15,462.5,355.5,2.8,32.05,791.0,697.78,505.1
2018,7,12,11,30,569.0,301.0,2.9,32.5,842.0,759.26,548.31
2018,7,12,11,45,612.5,278.5,2.95,32.95,864.5,801.56,576.51
2018,7,12,12,0,656.0,256.0,3.0,33.4,887.0,843.55,604.31
2018,7,12,12,15,674.5,245.5,3.05,33.6,894.0,872.95,623.7
2018,7,12,12,30,693.0,235.0,3.1,33.8,901.0,900.27,641.47
2018,7,12,12,45,673.5,244.5,3.2,34.0,887.5,908.26,646.6
2018,7,12,13,0,654.0,254.0,3.3,34.2,874.0,912.9,649.47
2018,7,12,13,15,663.0,241.5,3.25,34.0,861.5,920.77,655.56
2018,7,12,13,30,672.0,229.0,3.2,33.8,849.0,925.48,659.21
2018,7,12,13,45,689.5,212.0,3.2,33.6,835.0,930.75,663.68
2018,7,12,14,0,707.0,195.0,3.2,33.4,821.0,932.47,665.99
2018,7,12,14,15,740.5,172.0,3.15,33.05,808.5,933.32,667.97
2018,7,12,14,30,774.0,149.0,3.1,32.7,796.0,937.64,672.31
2018,7,12,14,45,733.0,159.0,3.0,32.4,751.5,900.26,649.21
2018,7,12,15,0,692.0,169.0,2.9,32.1,707.0,867.45,629.29
2018,7,12,15,15,719.0,148.5,2.9,32.1,682.0,856.91,623.87
2018,7,12,15,30,746.0,128.0,2.9,32.1,657.0,837.78,612.64
2018,7,12,15,45,683.0,141.0,2.8,31.4,601.5,781.43,577.49
2018,7,12,16,0,620.0,154.0,2.7,30.7,546.0,721.54,539.46
2018,7,12,16,15,646.0,133.5,2.75,30.1,513.5,698.86,527.19
2018,7,12,16,30,672.0,113.0,2.8,29.5,481.0,671.59,511.21
2018,7,12,16,45,652.5,105.5,2.8,28.9,435.0,621.3,477.83
2018,7,12,17,0,633.0,98.0,2.8,28.3,389.0,570.62,442.62
2018,7,12,17,15,598.5,93.0,2.8,27.5,341.5,512.97,401.17
2018,7,12,17,30,564.0,88.0,2.8,26.7,294.0,456.88,359.37
2018,7,12,17,45,495.5,82.5,2.85,25.9,243.5,383.45,302.61
2018,7,12,18,0,427.0,77.0,2.9,25.1,193.0,311.64,245.31
2018,7,12,18,15,310.5,68.0,2.8,24.35,143.0,226.65,176.1
2018,7,12,18,30,194.0,59.0,2.7,23.6,93.0,146.5,110.42
2018,7,12,18,45,135.5,44.0,2.6,22.85,64.0,100.22,71.23
2018,7,12,19,0,77.0,29.0,2.5,22.1,35.0,59.48,32.21
2018,7,12,19,15,42.5,16.0,2.45,21.75,19.0,23.56,0.0
2018,7,12,19,30,8.0,3.0,2.4,21.4,3.0,0.0,0.0
2018,7,12,19,45,4.0,1.5,2.3,21.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,2.25,17.05,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,2.2,17.1,3.0,2.73,0.0
2018,7,13,5,15,7.0,15.5,2.2,17.55,16.0,13.51,0.0
2018,7,13,5,30,9.0,28.0,2.2,18.0,29.0,24.02,12.82
2018,7,13,5,45,34.0,46.5,2.2,18.4,52.5,38.85,27.51
2018,7,13,6,0,59.0,65.0,2.2,18.8,76.0,52.0,39.53
2018,7,13,6,15,43.0,63.5,2.2,19.35,73.0,53.88,41.51
2018,7,13,6,30,27.0,62.0,2.2,19.9,70.0,53.53,41.29
2018,7,13,6,45,13.5,45.5,2.15,20.4,49.5,40.56,29.93
2018,7,13,7,0,0.0,29.0,2.1,20.9,29.0,25.54,16.72
2018,7,13,7,15,0.5,42.5,2.15,21.6,42.5,37.5,26.99
2018,7,13,7,30,1.0,56.0,2.2,22.3,56.0,49.48,37.1
2018,7,13,7,45,11.0,100.5,2.25,22.95,106.5,88.68,66.68
2018,7,13,8,0,21.0,145.0,2.3,23.6,157.0,122.27,92.56
2018,7,13,8,15,87.5,191.0,2.35,24.3,246.0,165.07,122.91
2018,7,13,8,30,154.0,237.0,2.4,25.0,335.0,222.01,164.41
2018,7,13,8,45,143.5,263.5,2.45,25.7,360.0,251.31,187.34
2018,7,13,9,0,133.0,290.0,2.5,26.4,385.0,279.84,209.28
2018,7,13,9,15,175.0,291.0,2.55,26.95,423.5,309.83,231.47
2018,7,13,9,30,217.0,292.0,2.6,27.5,462.0,339.71,253.82
2018,7,13,9,45,456.0,243.0,2.6,28.1,620.5,438.69,327.19
2018,7,13,10,0,695.0,194.0,2.6,28.7,779.0,562.0,417.25
2018,7,13,10,15,718.0,190.0,2.6,29.2,811.5,611.71,452.88
2018,7,13,10,30,741.0,186.0,2.6,29.7,844.0,661.6,488.11
2018,7,13,10,45,680.5,224.5,2.65,30.2,840.0,689.81,506.37
2018,7,13,11,0,620.0,263.0,2.7,30.7,836.0,711.08,519.33
2018,7,13,11,15,666.5,239.0,2.75,31.15,864.0,756.59,550.74
2018,7,13,11,30,713.0,215.0,2.8,31.6,892.0,802.55,581.83
2018,7,13,11,45,766.0,186.0,2.9,32.0,918.0,844.9,609.47
2018,7,13,12,0,819.0,157.0,3.0,32.4,944.0,891.32,638.92
2018,7,13,12,15,802.0,166.5,3.05,32.65,937.0,909.27,649.8
2018,7,13,12,30,785.0,176.0,3.1,32.9,930.0,923.65,658.65
2018,7,13,12,45,808.5,159.5,3.2,33.1,930.5,948.09,674.51
2018,7,13,13,0,832.0,143.0,3.3,33.3,931.0,958.47,681.35
2018,7,13,13,15,838.0,136.5,3.3,33.35,919.5,969.66,688.65
2018,7,13,13,30,844.0,130.0,3.3,33.4,908.0,977.4,693.85
2018,7,13,13,45,839.5,129.0,3.35,33.45,887.0,976.66,694.13
2018,7,13,14,0,835.0,128.0,3.4,33.5,866.0,972.48,692.39
2018,7,13,14,15,828.5,126.0,3.35,33.4,838.5,961.9,686.44
2018,7,13,14,30,822.0,124.0,3.3,33.3,811.0,948.0,678.49
2018,7,13,14,45,813.5,121.5,3.3,33.15,777.5,928.42,667.44
2018,7,13,15,0,805.0,119.0,3.3,33.0,744.0,915.44,660.75
2018,7,13,15,15,793.0,116.5,3.3,33.0,705.5,886.31,643.08
2018,7,13,15,30,781.0,114.0,3.3,33.0,667.0,854.6,623.73
2018,7,13,15,45,766.0,110.5,3.3,32.55,624.0,816.73,601.22
2018,7,13,16,0,751.0,107.0,3.3,32.1,581.0,776.87,577.08
2018,7,13,16,15,732.5,103.0,3.25,31.65,535.5,731.87,548.75
2018,7,13,16,30,714.0,99.0,3.2,31.2,490.0,685.65,519.1
2018,7,13,16,45,688.5,94.5,3.2,30.75,442.0,635.45,486.17
2018,7,13,17,0,663.0,90.0,3.2,30.3,394.0,582.57,449.44
2018,7,13,17,15,629.0,85.0,3.2,29.5,345.5,523.94,407.5
2018,7,13,17,30,595.0,80.0,3.2,28.7,297.0,466.81,365.12
2018,7,13,17,45,548.5,74.0,3.2,27.9,250.0,403.5,316.33
2018,7,13,18,0,502.0,68.0,3.2,27.1,203.0,343.69,268.44
2018,7,13,18,15,436.5,59.5,3.15,26.15,159.0,276.63,213.45
2018,7,13,18,30,371.0,51.0,3.1,25.2,115.0,215.98,162.26
2018,7,13,18,45,279.0,39.5,3.05,24.25,79.0,148.83,105.73
2018,7,13,19,0,187.0,28.0,3.0,23.3,43.0,93.49,50.9
2018,7,13,19,15,103.0,16.0,3.0,22.7,23.5,36.42,0.0
2018,7,13,19,30,19.0,4.0,3.0,22.1,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.45,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,4,45,13.0,2.5,2.5,16.0,2.5,0.0,0.0
2018,7,14,5,0,26.0,5.0,2.5,16.1,5.0,4.55,0.0
2018,7,14,5,15,124.0,18.0,2.55,16.55,27.5,16.37,0.0
2018,7,14,5,30,222.0,31.0,2.6,17.0,50.0,24.32,12.85
2018,7,14,5,45,313.5,40.5,2.65,17.5,87.0,32.49,22.15
2018,7,14,6,0,405.0,50.0,2.7,18.0,124.0,39.06,28.42
2018,7,14,6,15,321.5,51.5,2.7,18.6,121.5,38.37,28.08
2018,7,14,6,30,238.0,53.0,2.7,19.2,119.0,38.33,28.11
2018,7,14,6,45,119.0,70.0,2.65,19.75,103.0,53.61,41.42
2018,7,14,7,0,0.0,87.0,2.6,20.3,87.0,75.65,60.36
2018,7,14,7,15,2.0,115.5,2.6,21.05,116.5,98.44,79.53
2018,7,14,7,30,4.0,144.0,2.6,21.8,146.0,120.64,97.83
2018,7,14,7,45,13.0,171.0,2.65,22.5,178.0,142.9,110.37
2018,7,14,8,0,22.0,198.0,2.7,23.2,210.0,166.98,128.22
2018,7,14,8,15,50.5,234.0,2.7,23.95,265.0,194.55,147.75
2018,7,14,8,30,79.0,270.0,2.7,24.7,320.0,233.43,176.14
2018,7,14,8,45,192.5,277.5,2.75,25.5,411.5,275.44,204.64
2018,7,14,9,0,306.0,285.0,2.8,26.3,503.0,330.95,244.73
2018,7,14,9,15,569.0,197.0,2.85,26.9,631.0,388.19,286.05
2018,7,14,9,30,832.0,109.0,2.9,27.5,759.0,480.0,355.07
2018,7,14,9,45,841.0,110.5,3.0,28.1,792.5,532.25,395.91
2018,7,14,10,0,850.0,112.0,3.1,28.7,826.0,583.81,435.12
2018,7,14,10,15,791.5,150.0,3.2,29.1,832.5,623.87,464.48
2018,7,14,10,30,733.0,188.0,3.3,29.5,839.0,658.24,488.66
2018,7,14,10,45,638.0,248.0,3.35,29.95,824.5,679.8,501.99
2018,7,14,11,0,543.0,308.0,3.4,30.4,810.0,693.18,508.93
2018,7,14,11,15,711.5,212.0,3.5,30.5,880.5,768.35,564.84
2018,7,14,11,30,880.0,116.0,3.6,30.6,951.0,841.71,615.1
2018,7,14,11,45,858.0,132.0,3.7,30.7,951.0,867.64,631.9
2018,7,14,12,0,836.0,148.0,3.8,30.8,951.0,889.49,646.33
2018,7,14,12,15,828.5,153.0,3.9,30.65,948.5,911.04,661.29
2018,7,14,12,30,821.0,158.0,4.0,30.5,946.0,940.54,681.55
2018,7,14,12,45,820.0,157.5,4.05,30.35,939.0,957.57,693.37
2018,7,14,13,0,819.0,157.0,4.1,30.2,932.0,971.34,703.23
2018,7,14,13,15,846.0,137.0,4.15,30.0,926.5,978.51,709.06
2018,7,14,13,30,873.0,117.0,4.2,29.8,921.0,993.74,720.34
2018,7,14,13,45,868.5,115.5,4.2,29.6,899.5,992.42,720.57
2018,7,14,14,0,864.0,114.0,4.2,29.4,878.0,987.53,718.71
2018,7,14,14,15,857.5,112.5,4.2,29.05,850.0,977.14,713.8
2018,7,14,14,30,851.0,111.0,4.2,28.7,822.0,963.36,706.74
2018,7,14,14,45,842.5,109.0,4.2,28.35,788.0,943.79,695.91
2018,7,14,15,0,834.0,107.0,4.2,28.0,754.0,921.1,683.01
2018,7,14,15,15,822.5,105.0,4.2,28.0,715.0,892.64,665.25
2018,7,14,15,30,811.0,103.0,4.2,28.0,676.0,861.53,645.65
2018,7,14,15,45,797.0,100.0,4.2,26.9,633.5,832.61,630.21
2018,7,14,16,0,783.0,97.0,4.2,25.8,591.0,793.21,607.08
2018,7,14,16,15,764.5,94.0,4.15,24.9,545.0,748.25,578.88
2018,7,14,16,30,746.0,91.0,4.1,24.0,499.0,702.0,549.15
2018,7,14,16,45,722.0,87.0,4.05,23.15,450.5,649.53,513.99
2018,7,14,17,0,698.0,83.0,4.0,22.3,402.0,596.81,477.17
2018,7,14,17,15,666.0,78.0,3.9,21.65,353.0,540.08,434.52
2018,7,14,17,30,634.0,73.0,3.8,21.0,304.0,482.41,389.76
2018,7,14,17,45,589.5,67.5,3.7,20.35,256.0,418.9,338.75
2018,7,14,18,0,545.0,62.0,3.6,19.7,208.0,358.65,288.56
2018,7,14,18,15,480.0,54.5,3.55,19.3,163.5,290.69,230.45
2018,7,14,18,30,415.0,47.0,3.5,18.9,119.0,229.08,176.33
2018,7,14,18,45,319.5,37.0,3.4,18.5,82.0,161.61,117.35
2018,7,14,19,0,224.0,27.0,3.3,18.1,45.0,102.99,56.24
2018,7,14,19,15,124.5,15.5,3.3,17.85,24.5,40.56,0.0
2018,7,14,19,30,25.0,4.0,3.3,17.6,4.0,0.0,0.0
2018,7,14,19,45,12.5,2.0,3.3,17.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.25,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.4,5.0,4.55,0.0
2018,7,15,5,15,163.0,16.5,2.55,14.9,29.0,15.01,0.0
2018,7,15,5,30,287.0,28.0,2.6,15.4,53.0,23.03,11.69
2018,7,15,5,45,356.0,35.0,2.7,15.85,86.0,27.71,18.18
2018,7,15,6,0,425.0,42.0,2.8,16.3,119.0,32.3,22.7
2018,7,15,6,15,222.5,53.5,2.8,16.85,95.0,39.46,29.25
2018,7,15,6,30,20.0,65.0,2.8,17.4,71.0,55.73,43.66
2018,7,15,6,45,10.5,85.5,2.8,18.0,88.5,73.68,59.3
2018,7,15,7,0,1.0,106.0,2.8,18.6,106.0,90.2,73.41
2018,7,15,7,15,15.5,138.0,2.8,19.35,145.0,115.01,94.31
2018,7,15,7,30,30.0,170.0,2.8,20.1,184.0,131.98,108.13
2018,7,15,7,45,66.5,201.0,2.8,20.85,236.5,158.07,121.89
2018,7,15,8,0,103.0,232.0,2.8,21.6,289.0,190.95,144.69
2018,7,15,8,15,314.0,210.5,2.8,22.35,406.0,209.82,149.57
2018,7,15,8,30,525.0,189.0,2.8,23.1,523.0,260.3,182.05
2018,7,15,8,45,708.0,137.0,2.85,23.85,621.5,308.01,216.89
2018,7,15,9,0,891.0,85.0,2.9,24.6,720.0,384.13,275.85
2018,7,15,9,15,896.5,89.5,2.9,25.2,759.0,442.3,324.61
2018,7,15,9,30,902.0,94.0,2.9,25.8,798.0,499.82,371.28
2018,7,15,9,45,904.0,99.0,2.95,26.4,831.0,555.04,414.73
2018,7,15,10,0,906.0,104.0,3.0,27.0,864.0,608.79,455.54
2018,7,15,10,15,914.0,104.5,3.1,27.55,893.5,660.74,494.08
2018,7,15,10,30,922.0,105.0,3.2,28.1,923.0,711.31,530.52
2018,7,15,10,45,927.0,106.0,3.25,28.6,945.0,758.56,563.5
2018,7,15,11,0,932.0,107.0,3.3,29.1,967.0,803.72,592.54
2018,7,15,11,15,935.5,107.0,3.4,29.3,982.0,844.53,619.31
2018,7,15,11,30,939.0,107.0,3.5,29.5,997.0,882.75,644.21
2018,7,15,11,45,942.5,106.0,3.6,29.7,1005.0,917.32,666.58
2018,7,15,12,0,946.0,105.0,3.7,29.9,1013.0,948.97,687.0
2018,7,15,12,15,944.5,106.5,3.8,29.85,1012.5,975.34,704.66
2018,7,15,12,30,943.0,108.0,3.9,29.8,1012.0,998.33,720.23
2018,7,15,12,45,939.5,109.0,4.0,29.7,1003.5,1015.46,732.24
2018,7,15,13,0,936.0,110.0,4.1,29.6,995.0,1028.96,742.06
2018,7,15,13,15,932.5,109.0,4.15,29.35,979.0,1036.77,748.48
2018,7,15,13,30,929.0,108.0,4.2,29.1,963.0,1040.8,752.63
2018,7,15,13,45,925.0,106.5,4.25,28.85,940.5,1040.03,753.83
2018,7,15,14,0,921.0,105.0,4.3,28.6,918.0,1035.48,752.72
2018,7,15,14,15,915.0,103.5,4.35,28.2,889.0,1025.21,748.46
2018,7,15,14,30,909.0,102.0,4.4,27.8,860.0,1011.31,741.9
2018,7,15,14,45,901.5,100.0,4.4,27.45,825.5,991.87,731.32
2018,7,15,15,0,894.0,98.0,4.4,27.1,791.0,969.06,718.53
2018,7,15,15,15,883.0,96.0,4.4,27.1,750.5,939.75,700.36
2018,7,15,15,30,872.0,94.0,4.4,27.1,710.0,907.55,680.2
2018,7,15,15,45,858.0,91.5,4.3,26.1,665.0,869.46,658.02
2018,7,15,16,0,844.0,89.0,4.2,25.1,620.0,829.09,633.9
2018,7,15,16,15,826.0,86.0,4.1,24.45,572.0,789.67,609.21
2018,7,15,16,30,808.0,83.0,4.0,23.8,524.0,741.5,577.79
2018,7,15,16,45,785.0,79.0,3.9,23.1,473.5,687.26,541.4
2018,7,15,17,0,762.0,75.0,3.8,22.4,423.0,632.55,503.8
2018,7,15,17,15,730.0,71.5,3.7,21.8,372.0,572.43,458.98
2018,7,15,17,30,698.0,68.0,3.6,21.2,321.0,513.33,413.33
2018,7,15,17,45,653.5,63.0,3.5,20.6,271.0,449.1,361.91
2018,7,15,18,0,609.0,58.0,3.4,20.0,221.0,386.13,309.61
2018,7,15,18,15,542.5,51.0,3.3,19.45,173.5,314.65,248.77
2018,7,15,18,30,476.0,44.0,3.2,18.9,126.0,249.62,191.71
2018,7,15,18,45,373.0,35.5,3.05,18.4,87.0,177.86,128.85
2018,7,15,19,0,270.0,27.0,2.9,17.9,48.0,115.2,61.5
2018,7,15,19,15,151.0,16.0,2.9,17.6,26.0,46.68,0.0
2018,7,15,19,30,32.0,5.0,2.9,17.3,4.0,0.0,0.0
2018,7,15,19,45,16.0,2.5,2.85,17.0,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,2.5,14.1,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,2.6,14.3,5.0,4.55,0.0
2018,7,16,5,15,171.5,17.0,2.7,14.8,29.5,15.46,0.0
2018,7,16,5,30,302.0,29.0,2.8,15.3,54.0,24.1,12.15
2018,7,16,5,45,403.0,36.5,2.9,15.85,94.0,29.24,19.44
2018,7,16,6,0,504.0,44.0,3.0,16.4,134.0,34.32,24.44
2018,7,16,6,15,336.0,49.5,2.9,17.0,117.5,36.58,26.69
2018,7,16,6,30,168.0,55.0,2.8,17.6,101.0,43.33,32.72
2018,7,16,6,45,87.0,84.0,2.75,18.25,108.0,67.73,54.06
2018,7,16,7,0,6.0,113.0,2.7,18.9,115.0,95.38,77.82
2018,7,16,7,15,42.0,148.5,2.65,19.7,167.5,116.97,95.86
2018,7,16,7,30,78.0,184.0,2.6,20.5,220.0,140.81,115.42
2018,7,16,7,45,216.0,191.5,2.55,21.35,307.0,144.13,106.56
2018,7,16,8,0,354.0,199.0,2.5,22.2,394.0,182.4,127.22
2018,7,16,8,15,611.0,140.5,2.5,23.1,513.5,202.22,130.64
2018,7,16,8,30,868.0,82.0,2.5,24.0,633.0,268.01,174.96
2018,7,16,8,45,881.5,84.0,2.55,24.9,678.0,326.6,225.07
2018,7,16,9,0,895.0,86.0,2.6,25.8,723.0,385.86,275.27
2018,7,16,9,15,903.0,88.5,2.65,26.55,762.0,443.73,323.39
2018,7,16,9,30,911.0,91.0,2.7,27.3,801.0,501.17,369.57
2018,7,16,9,45,916.5,94.0,2.75,28.0,835.0,557.07,413.03
2018,7,16,10,0,922.0,97.0,2.8,28.7,869.0,611.8,454.07
2018,7,16,10,15,928.0,98.0,2.9,29.3,897.5,663.73,492.16
2018,7,16,10,30,934.0,99.0,3.0,29.9,926.0,714.06,527.98
2018,7,16,10,45,938.0,100.0,3.05,30.5,948.0,761.15,560.08
2018,7,16,11,0,942.0,101.0,3.1,31.1,970.0,806.03,588.35
2018,7,16,11,15,944.5,102.0,3.2,31.45,985.0,847.34,614.78
2018,7,16,11,30,947.0,103.0,3.3,31.8,1000.0,885.98,639.26
2018,7,16,11,45,948.5,103.0,3.35,32.15,1007.0,920.01,660.3
2018,7,16,12,0,950.0,103.0,3.4,32.5,1014.0,951.0,679.28
2018,7,16,12,15,947.5,104.5,3.45,32.65,1013.0,976.58,695.31
2018,7,16,12,30,945.0,106.0,3.5,32.8,1012.0,998.73,709.21
2018,7,16,12,45,940.0,108.0,3.6,33.0,1003.0,1015.44,719.93
2018,7,16,13,0,935.0,110.0,3.7,33.2,994.0,1028.49,728.45
2018,7,16,13,15,932.0,110.0,3.75,33.15,979.0,1037.82,735.14
2018,7,16,13,30,929.0,110.0,3.8,33.1,964.0,1043.4,739.62
2018,7,16,13,45,924.5,108.5,3.85,33.1,941.5,1042.19,739.8
2018,7,16,14,0,920.0,107.0,3.9,33.1,919.0,1037.19,737.75
2018,7,16,14,15,914.5,105.5,3.9,32.85,890.5,1027.47,733.25
2018,7,16,14,30,909.0,104.0,3.9,32.6,862.0,1014.1,726.53
2018,7,16,14,45,901.5,102.5,3.9,32.4,827.5,995.24,716.23
2018,7,16,15,0,894.0,101.0,3.9,32.2,793.0,973.0,703.79
2018,7,16,15,15,883.0,99.5,3.9,32.2,753.0,944.28,686.56
2018,7,16,15,30,872.0,98.0,3.9,32.2,713.0,912.67,667.39
2018,7,16,15,45,858.5,95.0,3.85,31.35,668.0,874.48,645.68
2018,7,16,16,0,845.0,92.0,3.8,30.5,623.0,833.96,622.07
2018,7,16,16,15,827.0,89.0,3.75,29.9,574.5,794.62,598.25
2018,7,16,16,30,809.0,86.0,3.7,29.3,526.0,746.38,567.75
2018,7,16,16,45,785.0,82.5,3.65,28.75,475.5,691.9,532.05
2018,7,16,17,0,761.0,79.0,3.6,28.2,425.0,637.0,495.11
2018,7,16,17,15,729.0,74.5,3.5,27.25,373.5,575.67,451.18
2018,7,16,17,30,697.0,70.0,3.4,26.3,322.0,515.37,406.33
2018,7,16,17,45,651.5,64.5,3.25,25.4,271.0,450.18,355.64
2018,7,16,18,0,606.0,59.0,3.1,24.5,220.0,386.14,303.89
2018,7,16,18,15,538.5,52.0,3.0,23.45,172.5,314.3,244.42
2018,7,16,18,30,471.0,45.0,2.9,22.4,125.0,249.0,188.47
2018,7,16,18,45,366.0,36.0,2.8,21.35,86.0,176.22,125.99
2018,7,16,19,0,261.0,27.0,2.7,20.3,47.0,112.46,57.55
2018,7,16,19,15,139.5,14.5,2.65,19.7,24.5,42.88,0.0
2018,7,16,19,30,18.0,2.0,2.6,19.1,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,20.5,3.0,1.85,14.45,2.5,0.0,0.0
2018,7,17,5,0,41.0,6.0,2.0,14.7,5.0,0.0,0.0
2018,7,17,5,15,171.5,16.5,2.15,15.3,28.5,15.01,0.0
2018,7,17,5,30,302.0,27.0,2.3,15.9,52.0,22.29,10.4
2018,7,17,5,45,402.0,36.0,2.4,16.5,92.5,28.86,19.03
2018,7,17,6,0,502.0,45.0,2.5,17.1,133.0,35.25,25.16
2018,7,17,6,15,335.0,40.0,2.5,17.85,107.0,29.08,19.99
2018,7,17,6,30,168.0,35.0,2.5,18.6,81.0,25.27,16.69
2018,7,17,6,45,84.0,53.0,2.55,19.35,76.0,41.11,30.57
2018,7,17,7,0,0.0,71.0,2.6,20.1,71.0,62.78,49.28
2018,7,17,7,15,2.5,105.0,2.6,20.8,106.0,90.35,72.72
2018,7,17,7,30,5.0,139.0,2.6,21.5,141.0,116.88,94.81
2018,7,17,7,45,19.5,171.5,2.6,22.25,182.0,143.34,110.73
2018,7,17,8,0,34.0,204.0,2.6,23.0,223.0,164.92,126.2
2018,7,17,8,15,215.5,212.5,2.65,23.85,348.0,194.02,140.48
2018,7,17,8,30,397.0,221.0,2.7,24.7,473.0,253.44,180.15
2018,7,17,8,45,644.5,155.0,2.7,25.55,597.5,302.79,213.02
2018,7,17,9,0,892.0,89.0,2.7,26.4,722.0,386.79,275.53
2018,7,17,9,15,899.0,92.5,2.75,27.1,761.5,445.0,323.78
2018,7,17,9,30,906.0,96.0,2.8,27.8,801.0,502.69,370.12
2018,7,17,9,45,909.0,100.5,2.8,28.5,834.5,558.4,413.21
2018,7,17,10,0,912.0,105.0,2.8,29.2,868.0,612.71,453.66
2018,7,17,10,15,919.0,106.0,2.85,29.7,897.0,664.92,491.82
2018,7,17,10,30,926.0,107.0,2.9,30.2,926.0,715.64,527.79
2018,7,17,10,45,931.5,107.5,2.95,30.75,948.5,763.15,560.4
2018,7,17,11,0,937.0,108.0,3.0,31.3,971.0,808.59,589.06
2018,7,17,11,15,941.0,108.0,3.0,31.7,986.5,850.13,614.86
2018,7,17,11,30,945.0,108.0,3.0,32.1,1002.0,889.11,638.69
2018,7,17,11,45,946.5,108.5,3.05,32.55,1009.5,923.65,659.64
2018,7,17,12,0,948.0,109.0,3.1,33.0,1017.0,955.18,678.54
2018,7,17,12,15,944.5,111.0,3.15,33.15,1015.5,980.38,694.21
2018,7,17,12,30,941.0,113.0,3.2,33.3,1014.0,1002.12,707.75
2018,7,17,12,45,935.0,116.0,3.25,33.5,1005.0,1018.89,718.1
2018,7,17,13,0,929.0,119.0,3.3,33.7,996.0,1032.01,726.27
2018,7,17,13,15,926.0,118.0,3.35,33.8,980.5,1040.43,731.93
2018,7,17,13,30,923.0,117.0,3.4,33.9,965.0,1045.11,735.39
2018,7,17,13,45,918.5,115.5,3.4,34.0,942.5,1044.01,735.01
2018,7,17,14,0,914.0,114.0,3.4,34.1,920.0,1039.14,732.44
2018,7,17,14,15,907.0,113.5,3.45,34.0,891.0,1029.12,727.75
2018,7,17,14,30,900.0,113.0,3.5,33.9,862.0,1015.52,720.91
2018,7,17,14,45,891.5,110.5,3.5,33.75,826.5,994.83,709.45
2018,7,17,15,0,883.0,108.0,3.5,33.6,791.0,970.81,695.91
2018,7,17,15,15,871.5,106.0,3.5,33.6,750.5,941.36,678.42
2018,7,17,15,30,860.0,104.0,3.5,33.6,710.0,909.06,659.04
2018,7,17,15,45,845.0,101.5,3.5,32.8,665.0,878.56,642.85
2018,7,17,16,0,830.0,99.0,3.5,32.0,620.0,837.34,619.16
2018,7,17,16,15,810.5,96.0,3.5,31.35,571.5,789.86,590.4
2018,7,17,16,30,791.0,93.0,3.5,30.7,523.0,741.0,560.08
2018,7,17,16,45,765.5,89.0,3.45,30.05,472.0,685.47,524.08
2018,7,17,17,0,740.0,85.0,3.4,29.4,421.0,629.68,486.6
2018,7,17,17,15,705.5,80.0,3.3,28.35,369.0,569.49,443.87
2018,7,17,17,30,671.0,75.0,3.2,27.3,317.0,508.25,398.73
2018,7,17,17,45,622.5,69.5,3.1,26.25,266.5,440.47,346.69
2018,7,17,18,0,574.0,64.0,3.0,25.2,216.0,376.27,295.31
2018,7,17,18,15,503.0,56.5,2.95,24.05,169.0,303.83,235.79
2018,7,17,18,30,432.0,49.0,2.9,22.9,122.0,238.28,180.11
2018,7,17,18,45,325.0,38.5,2.8,21.75,83.0,165.24,117.9
2018,7,17,19,0,218.0,28.0,2.7,20.6,44.0,101.51,49.85
2018,7,17,19,15,115.5,15.0,2.7,19.95,23.0,38.24,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.3,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.65,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,15.2,4.0,0.0,0.0
2018,7,18,5,15,126.0,17.0,2.2,15.75,26.0,15.46,0.0
2018,7,18,5,30,228.0,30.0,2.3,16.3,48.0,23.64,10.87
2018,7,18,5,45,330.0,40.5,2.4,16.85,87.0,32.94,22.41
2018,7,18,6,0,432.0,51.0,2.5,17.4,126.0,40.42,29.6
2018,7,18,6,15,290.5,51.5,2.5,18.1,109.0,38.36,28.1
2018,7,18,6,30,149.0,52.0,2.5,18.8,92.0,41.04,30.53
2018,7,18,6,45,74.5,71.5,2.45,19.55,91.5,58.6,45.82
2018,7,18,7,0,0.0,91.0,2.4,20.3,91.0,78.66,62.97
2018,7,18,7,15,8.0,125.5,2.4,21.0,129.0,105.75,85.82
2018,7,18,7,30,16.0,160.0,2.4,21.7,167.0,131.94,107.43
2018,7,18,7,45,86.0,191.0,2.35,22.45,237.5,152.28,116.06
2018,7,18,8,0,156.0,222.0,2.3,23.2,308.0,182.89,135.21
2018,7,18,8,15,455.0,170.0,2.35,23.95,451.5,197.89,133.28
2018,7,18,8,30,754.0,118.0,2.4,24.7,595.0,262.61,174.25
2018,7,18,8,45,801.5,111.0,2.4,25.45,650.5,318.16,220.14
2018,7,18,9,0,849.0,104.0,2.4,26.2,706.0,383.3,273.42
2018,7,18,9,15,858.0,107.5,2.45,27.0,745.5,440.1,320.17
2018,7,18,9,30,867.0,111.0,2.5,27.8,785.0,496.65,365.19
2018,7,18,9,45,872.5,114.5,2.55,28.55,818.5,550.91,407.03
2018,7,18,10,0,878.0,118.0,2.6,29.3,852.0,604.09,446.58
2018,7,18,10,15,885.0,120.0,2.65,29.95,881.0,655.64,483.83
2018,7,18,10,30,892.0,122.0,2.7,30.6,910.0,705.8,518.94
2018,7,18,10,45,897.5,122.5,2.75,31.3,932.0,752.0,550.27
2018,7,18,11,0,903.0,123.0,2.8,32.0,954.0,796.22,578.18
2018,7,18,11,15,868.0,147.5,2.9,32.35,956.5,826.83,597.44
2018,7,18,11,30,833.0,172.0,3.0,32.7,959.0,860.5,618.72
2018,7,18,11,45,816.5,181.5,3.1,33.05,958.0,885.96,634.53
2018,7,18,12,0,800.0,191.0,3.2,33.4,957.0,907.8,648.04
2018,7,18,12,15,788.5,199.0,3.3,33.6,953.5,929.29,661.77
2018,7,18,12,30,777.0,207.0,3.4,33.8,950.0,947.43,673.4
2018,7,18,12,45,778.5,205.5,3.45,34.0,945.0,965.88,684.98
2018,7,18,13,0,780.0,204.0,3.5,34.2,940.0,981.21,694.63
2018,7,18,13,15,729.0,230.0,3.55,34.25,909.0,977.53,692.74
2018,7,18,13,30,678.0,256.0,3.6,34.3,878.0,961.64,683.13
2018,7,18,13,45,711.0,230.0,3.6,34.35,868.5,974.07,691.83
2018,7,18,14,0,744.0,204.0,3.6,34.4,859.0,982.37,697.62
2018,7,18,14,15,800.5,166.5,3.55,34.35,850.5,990.74,703.58
2018,7,18,14,30,857.0,129.0,3.5,34.3,842.0,990.66,704.28
2018,7,18,14,45,854.5,124.0,3.5,34.2,809.5,973.93,695.0
2018,7,18,15,0,852.0,119.0,3.5,34.1,777.0,953.73,683.67
2018,7,18,15,15,830.0,120.0,3.5,34.1,733.0,927.94,668.48
2018,7,18,15,30,808.0,121.0,3.5,34.1,689.0,890.1,645.37
2018,7,18,15,45,805.5,113.5,3.5,33.5,649.0,857.97,627.5
2018,7,18,16,0,803.0,106.0,3.5,32.9,609.0,822.93,607.36
2018,7,18,16,15,783.0,102.5,3.6,32.2,561.0,775.35,578.99
2018,7,18,16,30,763.0,99.0,3.7,31.5,513.0,726.48,549.02
2018,7,18,16,45,737.0,95.0,3.75,30.75,463.0,671.61,513.87
2018,7,18,17,0,711.0,91.0,3.8,30.0,413.0,619.55,478.92
2018,7,18,17,15,675.0,86.0,3.85,28.75,361.5,557.18,435.14
2018,7,18,17,30,639.0,81.0,3.9,27.5,310.0,496.37,390.65
2018,7,18,17,45,588.5,74.5,3.9,26.2,260.0,427.79,338.12
2018,7,18,18,0,538.0,68.0,3.9,24.9,210.0,363.04,286.38
2018,7,18,18,15,465.0,60.0,3.85,23.6,163.5,290.92,226.88
2018,7,18,18,30,392.0,52.0,3.8,22.3,117.0,225.86,171.52
2018,7,18,18,45,286.5,40.0,3.7,21.0,79.0,153.24,109.61
2018,7,18,19,0,181.0,28.0,3.6,19.7,41.0,91.31,42.77
2018,7,18,19,15,95.0,15.0,3.45,19.15,21.5,33.88,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.6,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,18.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.8,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.9,3.0,0.0,0.0
2018,7,19,5,15,73.5,16.0,3.6,15.45,21.0,14.55,0.0
2018,7,19,5,30,135.0,29.0,3.7,16.0,39.0,22.73,9.72
2018,7,19,5,45,212.5,44.5,3.75,16.55,74.5,34.4,23.61
2018,7,19,6,0,290.0,60.0,3.8,17.1,110.0,45.69,34.17
2018,7,19,6,15,243.5,76.5,3.65,17.8,128.0,59.14,46.29
2018,7,19,6,30,197.0,93.0,3.5,18.5,146.0,70.44,56.29
2018,7,19,6,45,203.0,115.5,3.4,19.2,180.0,85.52,69.31
2018,7,19,7,0,209.0,138.0,3.3,19.9,214.0,99.96,81.48
2018,7,19,7,15,283.5,151.0,3.15,20.7,271.0,108.29,88.12
2018,7,19,7,30,358.0,164.0,3.0,21.5,328.0,116.34,94.38
2018,7,19,7,45,468.0,163.0,2.8,22.3,403.0,129.04,88.19
2018,7,19,8,0,578.0,162.0,2.6,23.1,478.0,173.21,110.56
2018,7,19,8,15,582.0,172.0,2.55,24.05,515.0,220.41,145.57
2018,7,19,8,30,586.0,182.0,2.5,25.0,552.0,267.76,183.92
2018,7,19,8,45,563.0,201.5,2.4,25.95,577.5,315.06,223.71
2018,7,19,9,0,540.0,221.0,2.3,26.9,603.0,359.41,260.34
2018,7,19,9,15,480.0,261.0,2.25,27.9,615.0,401.72,294.35
2018,7,19,9,30,420.0,301.0,2.2,28.9,627.0,437.39,321.52
2018,7,19,9,45,446.5,305.0,2.2,29.85,665.5,482.92,354.51
2018,7,19,10,0,473.0,309.0,2.2,30.8,704.0,530.5,388.06
2018,7,19,10,15,575.0,274.0,2.2,31.6,770.0,593.51,432.64
2018,7,19,10,30,677.0,239.0,2.2,32.4,836.0,664.96,482.05
2018,7,19,10,45,768.0,191.5,2.25,33.2,885.0,722.74,521.75
2018,7,19,11,0,859.0,144.0,2.3,34.0,934.0,781.16,560.83
2018,7,19,11,15,861.0,145.5,2.45,34.5,948.0,819.84,585.01
2018,7,19,11,30,863.0,147.0,2.6,35.0,962.0,856.09,607.59
2018,7,19,11,45,862.0,150.0,2.7,35.45,969.0,888.5,627.36
2018,7,19,12,0,861.0,153.0,2.8,35.9,976.0,918.09,645.28
2018,7,19,12,15,857.5,156.0,2.95,36.0,975.5,942.47,661.2
2018,7,19,12,30,854.0,159.0,3.1,36.1,975.0,963.75,675.25
2018,7,19,12,45,847.0,161.5,3.25,36.25,965.5,989.99,692.35
2018,7,19,13,0,840.0,164.0,3.4,36.4,956.0,1001.51,700.25
2018,7,19,13,15,833.0,164.5,3.55,36.15,939.5,1007.47,706.05
2018,7,19,13,30,826.0,165.0,3.7,35.9,923.0,1009.84,709.74
2018,7,19,13,45,815.5,166.5,3.85,35.65,899.5,1006.19,709.74
2018,7,19,14,0,805.0,168.0,4.0,35.4,876.0,999.05,707.63
2018,7,19,14,15,794.0,167.0,4.05,34.85,846.5,985.45,701.76
2018,7,19,14,30,783.0,166.0,4.1,34.3,817.0,968.57,693.84
2018,7,19,14,45,769.0,165.0,4.15,33.7,781.5,945.65,682.13
2018,7,19,15,0,755.0,164.0,4.2,33.1,746.0,926.36,672.77
2018,7,19,15,15,741.0,160.0,4.2,33.1,706.5,894.71,653.27
2018,7,19,15,30,727.0,156.0,4.2,33.1,667.0,860.63,632.12
2018,7,19,15,45,710.0,151.5,4.15,31.85,623.5,821.15,610.04
2018,7,19,16,0,693.0,147.0,4.1,30.6,580.0,779.9,586.27
2018,7,19,16,15,677.0,138.0,4.05,29.9,533.5,732.99,556.72
2018,7,19,16,30,661.0,129.0,4.0,29.2,487.0,684.8,525.68
2018,7,19,16,45,640.0,121.0,3.9,28.5,439.5,633.02,490.26
2018,7,19,17,0,619.0,113.0,3.8,27.8,392.0,580.94,453.56
2018,7,19,17,15,587.5,104.0,3.65,26.95,343.0,520.94,409.83
2018,7,19,17,30,556.0,95.0,3.5,26.1,294.0,462.27,365.62
2018,7,19,17,45,514.0,85.5,3.4,25.25,246.5,398.97,316.22
2018,7,19,18,0,472.0,76.0,3.3,24.4,199.0,338.79,267.46
2018,7,19,18,15,408.0,64.5,3.2,23.55,154.5,267.56,208.46
2018,7,19,18,30,344.0,53.0,3.1,22.7,110.0,206.76,156.5
2018,7,19,18,45,256.0,40.0,2.95,21.85,74.5,143.44,101.92
2018,7,19,19,0,168.0,27.0,2.8,21.0,39.0,86.36,37.62
2018,7,19,19,15,88.5,14.5,2.8,20.5,20.5,32.05,0.0
2018,7,19,19,30,9.0,2.0,2.8,20.0,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.55,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.55,15.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,16.0,1.0,0.0,0.0
2018,7,20,5,15,33.5,13.5,2.65,16.6,16.0,12.28,0.0
2018,7,20,5,30,64.0,26.0,2.7,17.2,31.0,21.03,7.94
2018,7,20,5,45,122.0,46.5,2.75,17.75,64.5,36.67,25.33
2018,7,20,6,0,180.0,67.0,2.8,18.3,98.0,51.87,39.3
2018,7,20,6,15,241.0,84.5,2.85,19.1,140.5,64.62,50.78
2018,7,20,6,30,302.0,102.0,2.9,19.9,183.0,77.03,61.67
2018,7,20,6,45,358.5,115.0,2.95,20.7,230.5,82.49,66.25
2018,7,20,7,0,415.0,128.0,3.0,21.5,278.0,90.02,72.43
2018,7,20,7,15,461.0,136.0,2.9,22.4,326.5,93.69,75.11
2018,7,20,7,30,507.0,144.0,2.8,23.3,375.0,97.17,77.54
2018,7,20,7,45,547.5,147.0,2.75,24.15,423.0,121.52,79.82
2018,7,20,8,0,588.0,150.0,2.7,25.0,471.0,164.95,102.9
2018,7,20,8,15,617.0,153.5,2.75,25.9,517.0,211.63,136.33
2018,7,20,8,30,646.0,157.0,2.8,26.8,563.0,261.74,176.07
2018,7,20,8,45,671.0,158.5,2.8,27.75,607.0,312.31,217.53
2018,7,20,9,0,696.0,160.0,2.8,28.7,651.0,365.29,260.68
2018,7,20,9,15,719.5,158.0,2.85,29.5,691.0,416.99,302.36
2018,7,20,9,30,743.0,156.0,2.9,30.3,731.0,473.42,346.32
2018,7,20,9,45,765.5,151.5,2.9,31.1,767.0,524.56,385.19
2018,7,20,10,0,788.0,147.0,2.9,31.9,803.0,576.57,423.43
2018,7,20,10,15,795.5,148.0,3.0,32.4,830.0,624.57,458.42
2018,7,20,10,30,803.0,149.0,3.1,32.9,857.0,671.47,491.71
2018,7,20,10,45,809.0,150.0,3.2,33.45,878.0,715.98,522.43
2018,7,20,11,0,815.0,151.0,3.3,34.0,899.0,758.84,551.32
2018,7,20,11,15,818.5,151.5,3.4,34.2,913.0,797.41,576.45
2018,7,20,11,30,822.0,152.0,3.5,34.4,927.0,833.74,599.91
2018,7,20,11,45,824.0,152.0,3.65,34.6,934.0,857.82,615.49
2018,7,20,12,0,826.0,152.0,3.8,34.8,941.0,886.38,634.08
2018,7,20,12,15,785.5,175.5,3.9,34.8,925.5,905.59,646.85
2018,7,20,12,30,745.0,199.0,4.0,34.8,910.0,910.9,650.73
2018,7,20,12,45,642.0,256.0,4.05,34.75,865.5,892.92,638.76
2018,7,20,13,0,539.0,313.0,4.1,34.7,821.0,860.24,615.28
2018,7,20,13,15,463.0,336.5,4.15,34.55,768.0,818.84,587.32
2018,7,20,13,30,387.0,360.0,4.2,34.4,715.0,773.9,556.65
2018,7,20,13,45,433.5,336.5,4.3,34.25,725.0,802.04,578.33
2018,7,20,14,0,480.0,313.0,4.4,34.1,735.0,827.57,597.93
2018,7,20,14,15,480.5,302.0,4.4,33.7,712.5,817.21,592.79
2018,7,20,14,30,481.0,291.0,4.4,33.3,690.0,804.41,586.25
2018,7,20,14,45,632.5,209.5,4.45,32.95,711.0,867.92,635.16
2018,7,20,15,0,784.0,128.0,4.5,32.6,732.0,909.78,665.1
2018,7,20,15,15,771.5,125.5,4.5,32.6,693.5,880.58,646.63
2018,7,20,15,30,759.0,123.0,4.5,32.6,655.0,848.84,626.81
2018,7,20,15,45,743.0,119.0,4.45,31.65,612.0,810.0,604.16
2018,7,20,16,0,727.0,115.0,4.4,30.7,569.0,769.27,579.82
2018,7,20,16,15,705.5,111.0,4.35,30.0,522.5,725.91,552.58
2018,7,20,16,30,684.0,107.0,4.3,29.3,476.0,678.1,521.61
2018,7,20,16,45,656.0,102.0,4.3,28.65,428.0,623.69,485.05
2018,7,20,17,0,628.0,97.0,4.3,28.0,380.0,569.57,446.54
2018,7,20,17,15,590.5,91.5,4.2,27.15,331.5,509.31,402.23
2018,7,20,17,30,553.0,86.0,4.1,26.3,283.0,450.92,357.84
2018,7,20,17,45,503.0,78.5,4.0,25.5,236.0,385.65,306.44
2018,7,20,18,0,453.0,71.0,3.9,24.7,189.0,324.34,256.45
2018,7,20,18,15,386.0,61.0,3.8,23.9,146.0,253.85,197.81
2018,7,20,18,30,319.0,51.0,3.7,23.1,103.0,194.9,147.31
2018,7,20,18,45,231.0,38.0,3.55,22.25,69.0,132.96,93.96
2018,7,20,19,0,143.0,25.0,3.4,21.4,35.0,76.88,30.46
2018,7,20,19,15,75.0,13.5,3.35,20.95,18.5,28.26,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.5,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,20.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,19.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,17.2,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.3,2.0,0.0,0.0
