Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,5,15,62.5,14.0,2.15,17.85,18.5,12.73,0.0
2018,7,21,5,30,118.0,26.0,2.2,18.4,35.0,20.37,6.79
2018,7,21,5,45,205.0,40.5,2.3,18.95,69.5,31.32,20.65
2018,7,21,6,0,292.0,55.0,2.4,19.5,104.0,41.94,30.55
2018,7,21,6,15,298.5,70.5,2.4,20.2,135.5,52.66,40.2
2018,7,21,6,30,305.0,86.0,2.4,20.9,167.0,62.87,49.17
2018,7,21,6,45,332.5,102.0,2.45,21.55,207.5,73.04,57.89
2018,7,21,7,0,360.0,118.0,2.5,22.2,248.0,82.7,65.96
2018,7,21,7,15,460.5,117.0,2.5,23.0,309.5,80.79,63.93
2018,7,21,7,30,561.0,116.0,2.5,23.8,371.0,77.82,61.0
2018,7,21,7,45,596.0,121.0,2.55,24.55,420.0,103.88,64.61
2018,7,21,8,0,631.0,126.0,2.6,25.3,469.0,151.0,90.1
2018,7,21,8,15,663.5,127.0,2.6,26.05,517.0,198.99,124.48
2018,7,21,8,30,696.0,128.0,2.6,26.8,565.0,250.66,165.75
2018,7,21,8,45,712.5,132.0,2.65,27.55,607.5,303.48,209.88
2018,7,21,9,0,729.0,136.0,2.7,28.3,650.0,361.95,257.99
2018,7,21,9,15,688.5,164.5,2.75,28.9,672.0,409.53,297.84
2018,7,21,9,30,648.0,193.0,2.8,29.5,694.0,456.53,335.39
2018,7,21,9,45,686.0,184.5,2.9,30.15,736.0,508.59,375.15
2018,7,21,10,0,724.0,176.0,3.0,30.8,778.0,563.18,415.77
2018,7,21,10,15,714.0,188.5,3.1,31.2,799.5,608.19,448.62
2018,7,21,10,30,704.0,201.0,3.2,31.6,821.0,650.87,478.96
2018,7,21,10,45,717.5,199.5,3.3,32.0,844.5,695.61,510.39
2018,7,21,11,0,731.0,198.0,3.4,32.4,868.0,739.54,540.63
2018,7,21,11,15,754.5,187.0,3.5,32.65,888.5,778.8,567.97
2018,7,21,11,30,778.0,176.0,3.6,32.9,909.0,819.56,594.81
2018,7,21,11,45,780.0,177.0,3.7,33.15,916.5,851.58,615.4
2018,7,21,12,0,782.0,178.0,3.8,33.4,924.0,881.12,634.36
2018,7,21,12,15,791.5,171.0,3.85,33.4,926.0,907.37,651.55
2018,7,21,12,30,801.0,164.0,3.9,33.4,928.0,930.93,667.02
2018,7,21,12,45,811.5,156.0,4.0,33.45,924.5,951.53,680.78
2018,7,21,13,0,822.0,148.0,4.1,33.5,921.0,957.59,685.24
2018,7,21,13,15,819.5,146.0,4.1,33.3,906.5,964.89,690.87
2018,7,21,13,30,817.0,144.0,4.1,33.1,892.0,968.81,694.41
2018,7,21,13,45,813.5,141.5,4.15,32.95,871.0,967.82,695.06
2018,7,21,14,0,810.0,139.0,4.2,32.8,850.0,974.89,701.1
2018,7,21,14,15,803.5,137.0,4.2,32.55,822.5,964.48,695.85
2018,7,21,14,30,797.0,135.0,4.2,32.3,795.0,950.74,688.63
2018,7,21,14,45,789.0,131.5,4.2,32.0,762.0,930.67,677.45
2018,7,21,15,0,781.0,128.0,4.2,31.7,729.0,907.53,664.27
2018,7,21,15,15,768.0,125.5,4.2,31.7,690.5,877.91,645.93
2018,7,21,15,30,755.0,123.0,4.2,31.7,652.0,845.77,625.85
2018,7,21,15,45,740.5,119.0,4.2,30.95,609.5,808.34,603.84
2018,7,21,16,0,726.0,115.0,4.2,30.2,567.0,768.94,580.11
2018,7,21,16,15,708.0,110.0,4.2,29.55,521.5,727.3,554.14
2018,7,21,16,30,690.0,105.0,4.2,28.9,476.0,680.91,524.23
2018,7,21,16,45,664.5,99.5,4.2,28.3,428.5,627.49,488.4
2018,7,21,17,0,639.0,94.0,4.2,27.7,381.0,574.14,450.49
2018,7,21,17,15,604.0,88.0,4.05,26.9,332.5,514.41,406.45
2018,7,21,17,30,569.0,82.0,3.9,26.1,284.0,456.33,362.2
2018,7,21,17,45,521.0,75.0,3.8,25.25,237.0,391.95,311.54
2018,7,21,18,0,473.0,68.0,3.7,24.4,190.0,331.3,262.05
2018,7,21,18,15,405.0,59.0,3.55,23.55,147.0,263.74,205.59
2018,7,21,18,30,337.0,50.0,3.4,22.7,104.0,200.87,151.84
2018,7,21,18,45,246.0,37.5,3.3,21.85,69.5,137.53,97.03
2018,7,21,19,0,155.0,25.0,3.2,21.0,35.0,79.94,28.68
2018,7,21,19,15,81.5,13.5,3.1,20.5,18.5,29.64,0.0
2018,7,21,19,30,8.0,2.0,3.0,20.0,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,17.0,2.0,0.0,0.0
2018,7,22,5,15,95.5,14.0,1.95,17.5,20.5,12.73,0.0
2018,7,22,5,30,181.0,26.0,2.0,18.0,39.0,20.48,6.09
2018,7,22,5,45,270.5,37.0,2.05,18.55,73.5,28.76,18.47
2018,7,22,6,0,360.0,48.0,2.1,19.1,108.0,37.92,27.12
2018,7,22,6,15,230.5,57.5,2.1,19.65,101.0,42.71,31.65
2018,7,22,6,30,101.0,67.0,2.1,20.2,94.0,55.03,42.51
2018,7,22,6,45,64.5,94.5,2.15,20.8,113.0,78.05,62.41
2018,7,22,7,0,28.0,122.0,2.2,21.4,132.0,97.83,79.14
2018,7,22,7,15,70.5,152.0,2.2,22.05,182.5,118.99,96.69
2018,7,22,7,30,113.0,182.0,2.2,22.7,233.0,132.71,107.64
2018,7,22,7,45,139.5,205.5,2.25,23.4,276.0,155.69,117.23
2018,7,22,8,0,166.0,229.0,2.3,24.1,319.0,187.62,138.15
2018,7,22,8,15,393.5,189.5,2.35,24.75,429.0,200.49,137.45
2018,7,22,8,30,621.0,150.0,2.4,25.4,539.0,250.13,168.84
2018,7,22,8,45,705.5,130.5,2.45,26.05,602.5,300.06,208.57
2018,7,22,9,0,790.0,111.0,2.5,26.7,666.0,362.51,258.74
2018,7,22,9,15,799.5,114.5,2.55,27.25,704.0,417.27,304.14
2018,7,22,9,30,809.0,118.0,2.6,27.8,742.0,472.02,348.18
2018,7,22,9,45,815.0,122.0,2.65,28.35,775.0,526.99,390.88
2018,7,22,10,0,821.0,126.0,2.7,28.9,808.0,578.18,429.51
2018,7,22,10,15,828.0,127.5,2.75,29.35,835.5,626.8,465.35
2018,7,22,10,30,835.0,129.0,2.8,29.8,863.0,674.14,499.27
2018,7,22,10,45,839.5,130.5,2.85,30.25,884.0,718.23,530.04
2018,7,22,11,0,844.0,132.0,2.9,30.7,905.0,760.42,558.07
2018,7,22,11,15,847.5,132.0,2.95,31.1,919.0,798.46,582.26
2018,7,22,11,30,851.0,132.0,3.0,31.5,933.0,834.17,604.72
2018,7,22,11,45,853.0,132.5,3.1,31.85,940.5,866.57,625.27
2018,7,22,12,0,855.0,133.0,3.2,32.2,948.0,896.29,644.01
2018,7,22,12,15,857.5,131.0,3.25,32.4,948.0,921.38,659.8
2018,7,22,12,30,860.0,129.0,3.3,32.6,948.0,943.49,673.71
2018,7,22,12,45,861.5,126.5,3.35,32.8,941.5,961.04,684.75
2018,7,22,13,0,863.0,124.0,3.4,33.0,935.0,975.29,693.77
2018,7,22,13,15,860.5,123.0,3.45,33.05,920.5,983.66,699.59
2018,7,22,13,30,858.0,122.0,3.5,33.1,906.0,988.52,703.32
2018,7,22,13,45,853.5,120.5,3.55,33.1,884.5,987.34,703.49
2018,7,22,14,0,849.0,119.0,3.6,33.1,863.0,982.63,701.56
2018,7,22,14,15,842.5,117.0,3.7,32.85,835.0,971.92,696.93
2018,7,22,14,30,836.0,115.0,3.8,32.6,807.0,957.8,690.17
2018,7,22,14,45,827.0,113.5,3.85,32.3,773.5,938.51,679.91
2018,7,22,15,0,818.0,112.0,3.9,32.0,740.0,916.14,667.65
2018,7,22,15,15,806.0,109.5,3.9,32.0,701.0,896.06,655.84
2018,7,22,15,30,794.0,107.0,3.9,32.0,662.0,863.88,635.9
2018,7,22,15,45,779.5,103.5,3.95,31.15,618.5,825.88,614.29
2018,7,22,16,0,765.0,100.0,4.0,30.3,575.0,785.81,590.83
2018,7,22,16,15,746.0,96.5,3.95,29.65,529.0,740.23,562.17
2018,7,22,16,30,727.0,93.0,3.9,29.0,483.0,693.41,532.09
2018,7,22,16,45,702.0,88.5,3.9,28.4,434.5,640.07,496.62
2018,7,22,17,0,677.0,84.0,3.9,27.8,386.0,589.12,461.38
2018,7,22,17,15,643.0,78.5,3.85,26.9,337.0,528.92,417.54
2018,7,22,17,30,609.0,73.0,3.8,26.0,288.0,470.22,373.22
2018,7,22,17,45,562.0,67.0,3.75,25.15,240.5,405.63,322.46
2018,7,22,18,0,515.0,61.0,3.7,24.3,193.0,344.64,272.62
2018,7,22,18,15,447.5,53.0,3.6,23.45,149.5,276.29,215.32
2018,7,22,18,30,380.0,45.0,3.5,22.6,106.0,214.66,162.16
2018,7,22,18,45,282.5,34.5,3.4,21.7,71.0,147.82,103.95
2018,7,22,19,0,185.0,24.0,3.3,20.8,36.0,86.59,27.16
2018,7,22,19,15,97.5,13.0,3.2,20.3,19.0,32.59,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.8,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.6,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,23,5,15,125.5,13.0,1.95,16.15,21.0,11.82,0.0
2018,7,23,5,30,235.0,24.0,2.0,16.6,40.0,19.9,4.91
2018,7,23,5,45,335.5,33.5,2.05,17.1,77.0,26.96,17.03
2018,7,23,6,0,436.0,43.0,2.1,17.6,114.0,33.79,23.71
2018,7,23,6,15,390.5,54.0,2.1,18.35,134.5,41.12,30.43
2018,7,23,6,30,345.0,65.0,2.1,19.1,155.0,47.8,36.39
2018,7,23,6,45,244.5,96.0,2.15,19.85,166.5,72.66,57.98
2018,7,23,7,0,144.0,127.0,2.2,20.6,178.0,97.46,79.09
2018,7,23,7,15,296.0,125.5,2.2,21.4,252.0,92.0,73.95
2018,7,23,7,30,448.0,124.0,2.2,22.2,326.0,83.64,66.37
2018,7,23,7,45,515.5,122.5,2.2,23.0,381.0,100.71,64.75
2018,7,23,8,0,583.0,121.0,2.2,23.8,436.0,141.53,85.13
2018,7,23,8,15,667.0,114.0,2.25,24.7,506.0,189.23,117.29
2018,7,23,8,30,751.0,107.0,2.3,25.6,576.0,251.33,164.91
2018,7,23,8,45,796.5,99.0,2.35,26.45,629.0,305.45,209.71
2018,7,23,9,0,842.0,91.0,2.4,27.3,682.0,369.06,261.86
2018,7,23,9,15,854.0,92.5,2.45,28.1,721.5,425.23,308.17
2018,7,23,9,30,866.0,94.0,2.5,28.9,761.0,481.47,353.04
2018,7,23,9,45,876.0,94.5,2.6,29.65,795.5,535.66,395.08
2018,7,23,10,0,886.0,95.0,2.7,30.4,830.0,589.19,435.2
2018,7,23,10,15,891.5,97.0,2.75,30.9,858.0,640.33,472.58
2018,7,23,10,30,897.0,99.0,2.8,31.4,886.0,689.92,507.74
2018,7,23,10,45,900.0,100.5,2.85,31.95,907.0,735.53,538.94
2018,7,23,11,0,903.0,102.0,2.9,32.5,928.0,778.94,566.33
2018,7,23,11,15,904.0,104.5,3.0,32.75,942.5,819.31,592.37
2018,7,23,11,30,905.0,107.0,3.1,33.0,957.0,857.03,616.5
2018,7,23,11,45,903.5,109.5,3.15,33.3,964.0,889.81,636.87
2018,7,23,12,0,902.0,112.0,3.2,33.6,971.0,919.55,655.21
2018,7,23,12,15,900.0,113.5,3.3,33.55,970.5,944.75,671.9
2018,7,23,12,30,898.0,115.0,3.4,33.5,970.0,966.68,686.58
2018,7,23,12,45,893.0,117.0,3.5,33.45,961.0,982.84,697.7
2018,7,23,13,0,888.0,119.0,3.6,33.4,952.0,995.49,706.72
2018,7,23,13,15,886.0,117.5,3.65,33.4,937.5,1004.08,712.81
2018,7,23,13,30,884.0,116.0,3.7,33.4,923.0,1009.04,716.75
2018,7,23,13,45,880.5,114.5,3.8,33.35,902.0,1008.87,718.04
2018,7,23,14,0,877.0,113.0,3.9,33.3,881.0,1005.05,717.15
2018,7,23,14,15,870.5,111.5,3.95,33.1,852.5,994.64,712.28
2018,7,23,14,30,864.0,110.0,4.0,32.9,824.0,980.75,705.27
2018,7,23,14,45,848.5,112.0,4.05,32.75,788.5,958.48,692.74
2018,7,23,15,0,833.0,114.0,4.1,32.6,753.0,933.3,678.32
2018,7,23,15,15,825.0,110.0,4.1,32.6,714.5,905.91,661.73
2018,7,23,15,30,817.0,106.0,4.1,32.6,676.0,884.34,649.02
2018,7,23,15,45,804.0,102.5,4.05,31.65,632.5,846.99,627.8
2018,7,23,16,0,791.0,99.0,4.0,30.7,589.0,807.41,604.76
2018,7,23,16,15,766.0,97.0,3.9,29.9,540.5,757.7,573.64
2018,7,23,16,30,741.0,95.0,3.8,29.1,492.0,707.1,541.29
2018,7,23,16,45,712.5,91.5,3.75,28.35,442.0,654.4,506.7
2018,7,23,17,0,684.0,88.0,3.7,27.6,392.0,599.21,468.59
2018,7,23,17,15,648.5,82.0,3.6,26.65,341.5,537.02,423.44
2018,7,23,17,30,613.0,76.0,3.5,25.7,291.0,476.46,377.85
2018,7,23,17,45,563.5,68.0,3.4,24.75,241.0,407.85,324.2
2018,7,23,18,0,514.0,60.0,3.3,23.8,191.0,343.17,271.61
2018,7,23,18,15,429.5,53.0,3.15,23.0,145.5,268.44,209.26
2018,7,23,18,30,345.0,46.0,3.0,22.2,100.0,202.21,152.72
2018,7,23,18,45,249.0,34.5,2.9,21.35,66.5,135.17,94.57
2018,7,23,19,0,153.0,23.0,2.8,20.5,33.0,76.43,19.07
2018,7,23,19,15,82.0,12.5,2.75,20.1,17.5,28.82,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.7,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.35,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.5,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.35,16.9,20.5,12.28,0.0
2018,7,24,5,30,206.0,25.0,2.4,17.3,39.0,20.94,4.27
2018,7,24,5,45,307.0,35.0,2.5,17.7,75.0,28.39,18.07
2018,7,24,6,0,408.0,45.0,2.6,18.1,111.0,35.57,25.16
2018,7,24,6,15,396.5,54.0,2.65,18.75,136.5,41.24,30.45
2018,7,24,6,30,385.0,63.0,2.7,19.4,162.0,46.53,35.22
2018,7,24,6,45,330.0,83.0,2.75,20.05,181.5,59.6,46.58
2018,7,24,7,0,275.0,103.0,2.8,20.7,201.0,77.33,61.76
2018,7,24,7,15,386.0,107.0,2.8,21.4,267.5,73.65,58.25
2018,7,24,7,30,497.0,111.0,2.8,22.1,334.0,73.93,58.15
2018,7,24,7,45,545.5,117.0,2.8,22.8,388.5,97.6,61.82
2018,7,24,8,0,594.0,123.0,2.8,23.5,443.0,143.83,86.77
2018,7,24,8,15,694.5,109.0,2.85,24.3,516.5,189.76,116.88
2018,7,24,8,30,795.0,95.0,2.9,25.1,590.0,251.46,164.02
2018,7,24,8,45,820.5,93.5,2.95,25.9,637.0,313.3,215.89
2018,7,24,9,0,846.0,92.0,3.0,26.7,684.0,371.01,264.52
2018,7,24,9,15,853.5,95.5,3.1,27.35,722.5,427.31,311.62
2018,7,24,9,30,861.0,99.0,3.2,28.0,761.0,483.21,356.97
2018,7,24,9,45,865.5,103.5,3.25,28.65,794.5,537.77,399.69
2018,7,24,10,0,870.0,108.0,3.3,29.3,828.0,591.18,440.07
2018,7,24,10,15,877.0,109.0,3.4,29.75,856.5,641.79,477.72
2018,7,24,10,30,884.0,110.0,3.5,30.2,885.0,691.0,513.35
2018,7,24,10,45,889.5,110.5,3.55,30.6,907.0,737.1,545.84
2018,7,24,11,0,895.0,111.0,3.6,31.0,929.0,781.23,574.63
2018,7,24,11,15,898.5,111.0,3.65,31.15,943.5,821.17,600.76
2018,7,24,11,30,902.0,111.0,3.7,31.3,958.0,858.61,625.05
2018,7,24,11,45,904.0,111.5,3.8,31.4,966.0,892.57,647.3
2018,7,24,12,0,906.0,112.0,3.9,31.5,974.0,923.66,667.63
2018,7,24,12,15,905.0,113.5,3.95,31.45,974.0,949.92,684.96
2018,7,24,12,30,904.0,115.0,4.0,31.4,974.0,972.94,700.24
2018,7,24,12,45,900.5,115.5,4.05,31.35,965.5,989.24,711.24
2018,7,24,13,0,897.0,116.0,4.1,31.3,957.0,1002.0,720.1
2018,7,24,13,15,895.0,115.5,4.1,31.15,943.0,1011.65,727.09
2018,7,24,13,30,893.0,115.0,4.1,31.0,929.0,1017.68,731.88
2018,7,24,13,45,889.0,113.5,4.1,30.85,907.5,1017.02,732.51
2018,7,24,14,0,885.0,112.0,4.1,30.7,886.0,1012.68,730.93
2018,7,24,14,15,879.5,110.0,4.1,30.45,857.5,1002.68,726.11
2018,7,24,14,30,874.0,108.0,4.1,30.2,829.0,989.13,719.1
2018,7,24,14,45,866.0,106.0,4.05,29.95,795.0,969.67,708.01
2018,7,24,15,0,858.0,104.0,4.0,29.7,761.0,946.94,694.83
2018,7,24,15,15,846.5,102.0,4.0,29.7,721.0,917.83,676.98
2018,7,24,15,30,835.0,100.0,4.0,29.7,681.0,885.93,657.23
2018,7,24,15,45,821.5,96.5,3.95,28.85,637.0,856.06,640.71
2018,7,24,16,0,808.0,93.0,3.9,28.0,593.0,815.45,616.49
2018,7,24,16,15,791.5,89.0,3.85,27.4,546.0,769.76,587.73
2018,7,24,16,30,775.0,85.0,3.8,26.8,499.0,722.55,557.34
2018,7,24,16,45,751.5,81.5,3.75,26.2,450.0,669.47,522.02
2018,7,24,17,0,728.0,78.0,3.7,25.6,401.0,616.03,485.47
2018,7,24,17,15,695.5,73.5,3.6,24.8,350.5,555.51,441.04
2018,7,24,17,30,663.0,69.0,3.5,24.0,300.0,498.5,397.59
2018,7,24,17,45,616.5,63.0,3.4,23.15,250.5,431.39,344.63
2018,7,24,18,0,570.0,57.0,3.3,22.3,201.0,367.77,292.36
2018,7,24,18,15,500.5,50.0,3.2,21.7,155.5,296.67,232.12
2018,7,24,18,30,431.0,43.0,3.1,21.1,110.0,232.44,176.0
2018,7,24,18,45,319.5,32.5,2.95,20.5,72.5,158.13,110.59
2018,7,24,19,0,208.0,22.0,2.8,19.9,35.0,90.48,16.92
2018,7,24,19,15,104.0,11.0,2.8,19.65,17.5,32.13,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.95,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,16.1,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,2.2,16.65,21.0,11.37,0.0
2018,7,25,5,30,280.0,22.0,2.3,17.2,40.0,18.23,1.79
2018,7,25,5,45,387.0,30.0,2.4,17.8,78.5,24.07,14.39
2018,7,25,6,0,494.0,38.0,2.5,18.4,117.0,29.78,20.11
2018,7,25,6,15,540.5,45.5,2.45,19.15,160.0,34.73,24.73
2018,7,25,6,30,587.0,53.0,2.4,19.9,203.0,39.47,28.98
2018,7,25,6,45,643.0,56.5,2.4,20.7,255.0,44.79,33.59
2018,7,25,7,0,699.0,60.0,2.4,21.5,307.0,46.52,34.93
2018,7,25,7,15,737.5,62.5,2.45,22.45,359.5,47.36,35.43
2018,7,25,7,30,776.0,65.0,2.5,23.4,412.0,48.22,35.9
2018,7,25,7,45,798.5,68.0,2.55,24.35,462.0,85.54,46.29
2018,7,25,8,0,821.0,71.0,2.6,25.3,512.0,141.08,74.94
2018,7,25,8,15,837.5,74.0,2.65,26.05,560.0,198.12,116.6
2018,7,25,8,30,854.0,77.0,2.7,26.8,608.0,256.72,164.69
2018,7,25,8,45,866.5,79.5,2.8,27.6,652.0,315.11,214.39
2018,7,25,9,0,879.0,82.0,2.9,28.4,696.0,374.1,264.29
2018,7,25,9,15,885.5,85.5,2.95,29.1,735.0,431.87,312.23
2018,7,25,9,30,892.0,89.0,3.0,29.8,774.0,489.08,358.16
2018,7,25,9,45,895.0,94.0,3.1,30.55,807.5,544.99,401.5
2018,7,25,10,0,898.0,99.0,3.2,31.3,841.0,599.53,442.29
2018,7,25,10,15,904.0,100.0,3.25,31.9,869.5,650.91,479.69
2018,7,25,10,30,910.0,101.0,3.3,32.5,898.0,700.72,514.85
2018,7,25,10,45,914.0,102.5,3.35,33.1,920.0,747.79,546.92
2018,7,25,11,0,918.0,104.0,3.4,33.7,942.0,792.71,575.15
2018,7,25,11,15,920.5,105.5,3.5,34.0,957.0,834.1,601.66
2018,7,25,11,30,923.0,107.0,3.6,34.3,972.0,872.89,626.27
2018,7,25,11,45,923.5,107.5,3.65,34.55,979.0,906.26,647.09
2018,7,25,12,0,924.0,108.0,3.7,34.8,986.0,936.58,665.89
2018,7,25,12,15,923.0,109.5,3.8,34.8,986.0,963.32,683.35
2018,7,25,12,30,922.0,111.0,3.9,34.8,986.0,986.73,698.75
2018,7,25,12,45,919.0,111.0,4.0,34.75,977.5,1003.33,710.06
2018,7,25,13,0,916.0,111.0,4.1,34.7,969.0,1016.32,719.23
2018,7,25,13,15,913.0,110.5,4.15,34.4,954.0,1025.13,726.33
2018,7,25,13,30,910.0,110.0,4.2,34.1,939.0,1030.23,731.24
2018,7,25,13,45,883.5,122.0,4.25,33.85,910.5,1020.93,726.97
2018,7,25,14,0,857.0,134.0,4.3,33.6,882.0,1008.05,720.58
2018,7,25,14,15,815.5,150.0,4.35,33.05,843.0,993.1,713.8
2018,7,25,14,30,774.0,166.0,4.4,32.5,804.0,963.66,697.57
2018,7,25,14,45,806.0,142.0,4.4,31.95,781.0,961.31,698.94
2018,7,25,15,0,838.0,118.0,4.4,31.4,758.0,943.66,690.12
2018,7,25,15,15,823.0,116.0,4.4,31.4,716.5,921.28,676.75
2018,7,25,15,30,808.0,114.0,4.4,31.4,675.0,886.43,655.0
2018,7,25,15,45,816.0,103.0,4.3,29.9,637.5,859.32,641.89
2018,7,25,16,0,824.0,92.0,4.2,28.4,600.0,828.47,625.89
2018,7,25,16,15,805.0,89.0,4.05,27.4,552.0,781.31,596.67
2018,7,25,16,30,786.0,86.0,3.9,26.4,504.0,732.76,565.92
2018,7,25,16,45,741.0,85.0,3.8,25.4,447.5,666.11,521.36
2018,7,25,17,0,696.0,84.0,3.7,24.4,391.0,603.46,477.97
2018,7,25,17,15,679.5,76.5,3.6,23.55,345.0,551.22,439.81
2018,7,25,17,30,663.0,69.0,3.5,22.7,299.0,498.74,399.83
2018,7,25,17,45,611.5,64.0,3.35,21.9,249.0,430.02,345.12
2018,7,25,18,0,560.0,59.0,3.2,21.1,199.0,365.26,291.55
2018,7,25,18,15,487.0,51.5,3.1,20.6,153.0,292.48,229.66
2018,7,25,18,30,414.0,44.0,3.0,20.1,107.0,226.95,172.33
2018,7,25,18,45,294.0,33.5,2.95,19.65,70.0,150.72,105.19
2018,7,25,19,0,174.0,23.0,2.9,19.2,33.0,81.6,7.73
2018,7,25,19,15,87.0,11.5,2.85,18.9,16.5,28.95,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,26,5,15,83.5,11.5,2.65,16.65,16.5,10.46,0.0
2018,7,26,5,30,167.0,23.0,2.7,17.1,33.0,18.16,0.32
2018,7,26,5,45,273.5,34.5,2.7,17.55,69.5,28.07,17.62
2018,7,26,6,0,380.0,46.0,2.7,18.0,106.0,36.6,26.0
2018,7,26,6,15,423.0,57.0,2.65,18.8,146.0,44.14,32.94
2018,7,26,6,30,466.0,68.0,2.6,19.6,186.0,51.29,39.33
2018,7,26,6,45,456.5,82.0,2.6,20.35,219.5,59.69,46.6
2018,7,26,7,0,447.0,96.0,2.6,21.1,253.0,68.2,53.78
2018,7,26,7,15,418.5,119.5,2.55,21.85,285.0,82.57,65.82
2018,7,26,7,30,390.0,143.0,2.5,22.6,317.0,96.11,76.92
2018,7,26,7,45,499.0,136.5,2.5,23.35,386.0,110.13,73.2
2018,7,26,8,0,608.0,130.0,2.5,24.1,455.0,149.9,90.9
2018,7,26,8,15,678.5,123.0,2.45,24.9,517.5,196.9,122.76
2018,7,26,8,30,749.0,116.0,2.4,25.7,580.0,257.22,169.4
2018,7,26,8,45,783.0,113.5,2.4,26.45,630.5,312.53,215.35
2018,7,26,9,0,817.0,111.0,2.4,27.2,681.0,371.12,263.84
2018,7,26,9,15,826.0,115.5,2.4,28.05,720.5,428.35,310.61
2018,7,26,9,30,835.0,120.0,2.4,28.9,760.0,485.5,355.67
2018,7,26,9,45,839.5,125.0,2.4,29.7,793.5,542.06,398.64
2018,7,26,10,0,844.0,130.0,2.4,30.5,827.0,594.82,437.33
2018,7,26,10,15,852.0,131.5,2.5,31.2,856.0,645.54,473.86
2018,7,26,10,30,860.0,133.0,2.6,31.9,885.0,695.02,508.44
2018,7,26,10,45,864.5,135.0,2.7,32.6,907.0,740.97,539.65
2018,7,26,11,0,869.0,137.0,2.8,33.3,929.0,784.95,568.02
2018,7,26,11,15,873.5,138.0,2.9,33.55,945.0,825.94,594.3
2018,7,26,11,30,878.0,139.0,3.0,33.8,961.0,864.62,618.89
2018,7,26,11,45,880.0,139.0,3.15,34.05,968.5,897.76,640.11
2018,7,26,12,0,882.0,139.0,3.3,34.3,976.0,928.1,659.51
2018,7,26,12,15,881.0,140.0,3.4,34.2,975.5,953.67,676.5
2018,7,26,12,30,880.0,141.0,3.5,34.1,975.0,976.06,691.58
2018,7,26,12,45,877.0,142.0,3.6,33.95,967.5,993.26,703.6
2018,7,26,13,0,874.0,143.0,3.7,33.8,960.0,1007.03,713.59
2018,7,26,13,15,866.0,144.5,3.75,33.4,943.0,1012.82,719.08
2018,7,26,13,30,858.0,146.0,3.8,33.0,926.0,1015.03,722.47
2018,7,26,13,45,858.5,141.0,3.85,32.6,905.5,1015.75,725.07
2018,7,26,14,0,859.0,136.0,3.9,32.2,885.0,1012.78,725.44
2018,7,26,14,15,853.0,133.0,3.95,31.5,856.0,1001.69,721.59
2018,7,26,14,30,847.0,130.0,4.0,30.8,827.0,987.11,715.57
2018,7,26,14,45,838.5,127.0,4.0,30.15,792.0,977.23,712.26
2018,7,26,15,0,830.0,124.0,4.0,29.5,757.0,953.22,699.63
2018,7,26,15,15,817.0,122.0,4.0,29.5,717.0,923.02,681.09
2018,7,26,15,30,804.0,120.0,4.0,29.5,677.0,890.11,660.69
2018,7,26,15,45,790.0,115.5,3.95,27.85,632.5,851.03,639.91
2018,7,26,16,0,776.0,111.0,3.9,26.2,588.0,809.76,617.08
2018,7,26,16,15,758.5,105.5,3.8,25.25,540.5,762.56,587.56
2018,7,26,16,30,741.0,100.0,3.7,24.3,493.0,713.95,556.4
2018,7,26,16,45,716.0,94.5,3.65,23.3,443.0,661.77,522.12
2018,7,26,17,0,691.0,89.0,3.6,22.3,393.0,606.31,483.61
2018,7,26,17,15,657.0,83.0,3.55,21.5,342.5,544.61,437.82
2018,7,26,17,30,623.0,77.0,3.5,20.7,292.0,484.37,391.43
2018,7,26,17,45,576.5,69.5,3.4,19.85,243.0,417.32,337.78
2018,7,26,18,0,530.0,62.0,3.3,19.0,194.0,353.83,284.9
2018,7,26,18,15,461.0,53.0,3.25,18.55,148.5,282.67,223.8
2018,7,26,18,30,392.0,44.0,3.2,18.1,103.0,218.45,167.08
2018,7,26,18,45,286.5,32.5,3.1,17.65,67.0,147.32,102.9
2018,7,26,19,0,181.0,21.0,3.0,17.2,31.0,81.25,0.0
2018,7,26,19,15,90.5,10.5,3.0,17.0,15.5,28.77,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,5,15,82.0,11.0,3.65,15.45,16.0,10.01,0.0
2018,7,27,5,30,164.0,22.0,3.7,16.0,32.0,17.37,0.0
2018,7,27,5,45,246.0,34.0,3.8,16.55,64.5,26.5,16.28
2018,7,27,6,0,328.0,46.0,3.9,17.1,97.0,36.57,26.03
2018,7,27,6,15,261.5,45.5,3.9,17.65,95.5,34.08,24.28
2018,7,27,6,30,195.0,45.0,3.9,18.2,94.0,32.78,23.29
2018,7,27,6,45,97.5,63.0,3.9,18.8,87.5,52.34,40.47
2018,7,27,7,0,0.0,81.0,3.9,19.4,81.0,70.56,56.23
2018,7,27,7,15,4.0,113.5,3.85,19.9,115.5,96.42,78.33
2018,7,27,7,30,8.0,146.0,3.8,20.4,150.0,121.45,99.32
2018,7,27,7,45,14.5,168.0,3.75,20.9,175.5,139.8,108.91
2018,7,27,8,0,21.0,190.0,3.7,21.4,201.0,160.07,124.05
2018,7,27,8,15,63.0,224.5,3.7,21.95,262.5,189.05,144.51
2018,7,27,8,30,105.0,259.0,3.7,22.5,324.0,230.61,175.09
2018,7,27,8,45,314.5,239.0,3.7,23.1,453.5,275.68,203.97
2018,7,27,9,0,524.0,219.0,3.7,23.7,583.0,351.78,259.77
2018,7,27,9,15,659.0,182.0,3.7,24.25,667.5,411.53,306.39
2018,7,27,9,30,794.0,145.0,3.7,24.8,752.0,487.62,365.68
2018,7,27,9,45,821.5,138.0,3.75,25.35,791.5,542.31,408.97
2018,7,27,10,0,849.0,131.0,3.8,25.9,831.0,598.62,452.3
2018,7,27,10,15,856.5,133.0,3.8,26.3,860.0,649.78,490.68
2018,7,27,10,30,864.0,135.0,3.8,26.7,889.0,699.64,527.04
2018,7,27,10,45,870.0,136.0,3.85,27.05,911.5,746.08,560.33
2018,7,27,11,0,876.0,137.0,3.9,27.4,934.0,790.66,590.75
2018,7,27,11,15,880.5,138.0,3.9,27.6,950.0,831.99,617.9
2018,7,27,11,30,885.0,139.0,3.9,27.8,966.0,870.97,643.23
2018,7,27,11,45,887.0,139.0,3.95,28.0,973.5,904.4,664.9
2018,7,27,12,0,889.0,139.0,4.0,28.2,981.0,934.99,684.64
2018,7,27,12,15,894.0,136.5,4.0,28.25,983.0,963.1,702.84
2018,7,27,12,30,899.0,134.0,4.0,28.3,985.0,988.18,719.05
2018,7,27,12,45,904.5,128.5,4.05,28.3,979.0,1007.66,732.09
2018,7,27,13,0,910.0,123.0,4.1,28.3,973.0,1023.67,742.99
2018,7,27,13,15,909.5,120.5,4.1,28.15,958.5,1033.1,749.88
2018,7,27,13,30,909.0,118.0,4.1,28.0,944.0,1038.8,754.51
2018,7,27,13,45,908.0,115.0,4.1,27.85,922.5,1039.7,756.18
2018,7,27,14,0,907.0,112.0,4.1,27.7,901.0,1036.78,755.54
2018,7,27,14,15,902.0,110.0,4.1,27.4,872.5,1027.15,751.11
2018,7,27,14,30,897.0,108.0,4.1,27.1,844.0,1013.85,744.41
2018,7,27,14,45,891.0,105.0,4.05,26.8,809.5,994.9,733.76
2018,7,27,15,0,885.0,102.0,4.0,26.5,775.0,972.48,720.88
2018,7,27,15,15,873.5,99.5,4.0,26.5,734.0,942.14,702.13
2018,7,27,15,30,862.0,97.0,4.0,26.5,693.0,908.91,681.39
2018,7,27,15,45,848.5,94.5,3.85,25.6,648.5,871.22,659.06
2018,7,27,16,0,835.0,92.0,3.7,24.7,604.0,838.86,640.16
2018,7,27,16,15,816.5,88.5,3.65,23.95,555.5,791.05,610.12
2018,7,27,16,30,798.0,85.0,3.6,23.2,507.0,741.76,578.48
2018,7,27,16,45,772.0,82.0,3.55,22.5,456.5,686.31,541.43
2018,7,27,17,0,746.0,79.0,3.5,21.8,406.0,630.62,503.21
2018,7,27,17,15,708.5,75.0,3.5,20.9,353.5,566.36,455.87
2018,7,27,17,30,671.0,71.0,3.5,20.0,301.0,506.41,409.88
2018,7,27,17,45,617.5,65.5,3.5,19.1,250.0,435.43,353.22
2018,7,27,18,0,564.0,60.0,3.5,18.2,199.0,368.61,297.6
2018,7,27,18,15,487.0,52.0,3.5,17.65,152.0,293.14,232.8
2018,7,27,18,30,410.0,44.0,3.5,17.1,105.0,225.39,172.88
2018,7,27,18,45,291.0,33.0,3.5,16.55,68.0,149.21,103.93
2018,7,27,19,0,172.0,22.0,3.5,16.0,31.0,79.23,0.0
2018,7,27,19,15,86.0,11.0,3.5,15.75,15.5,28.25,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,8.5,2.75,14.75,10.5,7.73,0.0
2018,7,28,5,30,64.0,17.0,2.8,15.2,21.0,14.03,0.0
2018,7,28,5,45,119.0,36.0,2.9,15.7,51.0,28.84,18.16
2018,7,28,6,0,174.0,55.0,3.0,16.2,81.0,43.22,31.86
2018,7,28,6,15,207.0,73.5,2.95,16.75,116.5,56.78,44.25
2018,7,28,6,30,240.0,92.0,2.9,17.3,152.0,69.92,56.02
2018,7,28,6,45,213.5,112.0,2.9,17.9,174.5,83.3,67.71
2018,7,28,7,0,187.0,132.0,2.9,18.5,197.0,100.64,82.56
2018,7,28,7,15,190.5,154.0,2.85,19.05,229.5,115.37,94.86
2018,7,28,7,30,194.0,176.0,2.8,19.6,262.0,129.61,106.51
2018,7,28,7,45,212.5,197.5,2.75,20.1,302.0,152.72,115.29
2018,7,28,8,0,231.0,219.0,2.7,20.6,342.0,180.05,131.71
2018,7,28,8,15,359.5,216.0,2.65,21.35,428.0,218.71,155.32
2018,7,28,8,30,488.0,213.0,2.6,22.1,514.0,266.68,188.74
2018,7,28,8,45,551.0,212.0,2.6,22.85,575.5,318.23,229.3
2018,7,28,9,0,614.0,211.0,2.6,23.6,637.0,376.9,275.8
2018,7,28,9,15,617.5,223.5,2.55,24.3,673.5,428.31,317.31
2018,7,28,9,30,621.0,236.0,2.5,25.0,710.0,479.52,357.33
2018,7,28,9,45,617.0,251.0,2.5,25.75,740.0,528.55,394.41
2018,7,28,10,0,613.0,266.0,2.5,26.5,770.0,576.28,429.21
2018,7,28,10,15,624.5,270.0,2.55,27.05,799.0,623.12,462.99
2018,7,28,10,30,636.0,274.0,2.6,27.6,828.0,669.8,495.78
2018,7,28,10,45,645.0,277.0,2.6,28.15,851.0,713.47,525.47
2018,7,28,11,0,654.0,280.0,2.6,28.7,874.0,756.29,553.88
2018,7,28,11,15,659.5,281.5,2.7,29.05,889.0,793.96,579.27
2018,7,28,11,30,665.0,283.0,2.8,29.4,904.0,830.04,603.27
2018,7,28,11,45,668.5,283.5,2.85,29.75,912.0,861.72,623.76
2018,7,28,12,0,672.0,284.0,2.9,30.1,920.0,891.28,642.65
2018,7,28,12,15,691.5,271.5,3.0,30.25,925.5,921.31,663.11
2018,7,28,12,30,711.0,259.0,3.1,30.4,931.0,949.13,682.05
2018,7,28,12,45,735.5,241.5,3.2,30.5,932.0,974.33,698.88
2018,7,28,13,0,760.0,224.0,3.3,30.6,933.0,996.55,713.67
2018,7,28,13,15,758.0,221.0,3.35,30.5,918.5,1004.04,719.34
2018,7,28,13,30,756.0,218.0,3.4,30.4,904.0,1008.08,723.06
2018,7,28,13,45,752.5,214.5,3.5,30.25,883.0,1006.64,723.91
2018,7,28,14,0,749.0,211.0,3.6,30.1,862.0,1001.76,722.69
2018,7,28,14,15,743.5,206.5,3.6,29.75,834.5,990.43,717.31
2018,7,28,14,30,738.0,202.0,3.6,29.4,807.0,975.8,709.9
2018,7,28,14,45,730.0,196.5,3.65,29.0,773.0,954.46,698.6
2018,7,28,15,0,722.0,191.0,3.7,28.6,739.0,930.11,685.31
2018,7,28,15,15,707.0,186.0,3.7,28.6,698.5,896.86,664.61
2018,7,28,15,30,692.0,181.0,3.7,28.6,658.0,861.26,642.24
2018,7,28,15,45,680.5,171.5,3.65,27.55,614.5,821.84,619.42
2018,7,28,16,0,669.0,162.0,3.6,26.5,571.0,780.36,594.73
2018,7,28,16,15,659.0,149.5,3.55,25.75,525.0,735.06,566.12
2018,7,28,16,30,649.0,137.0,3.5,25.0,479.0,688.04,535.39
2018,7,28,16,45,629.0,127.0,3.4,24.3,430.5,634.83,498.54
2018,7,28,17,0,609.0,117.0,3.3,23.6,382.0,581.24,460.33
2018,7,28,17,15,575.5,107.5,3.25,22.7,332.5,519.31,414.81
2018,7,28,17,30,542.0,98.0,3.2,21.8,283.0,458.91,368.75
2018,7,28,17,45,496.5,86.5,3.1,20.9,234.0,391.74,315.42
2018,7,28,18,0,451.0,75.0,3.0,20.0,185.0,325.31,260.74
2018,7,28,18,15,380.5,62.5,2.95,19.35,140.0,254.81,200.89
2018,7,28,18,30,310.0,50.0,2.9,18.7,95.0,191.9,146.07
2018,7,28,18,45,215.5,35.0,2.85,18.05,60.5,126.28,86.49
2018,7,28,19,0,121.0,20.0,2.8,17.4,26.0,62.7,0.0
2018,7,28,19,15,60.5,10.0,2.85,17.05,13.0,21.91,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,58.5,9.5,2.95,15.55,12.5,8.64,0.0
2018,7,29,5,30,117.0,19.0,3.0,15.9,25.0,14.97,0.0
2018,7,29,5,45,168.0,30.5,3.05,16.3,50.0,23.66,13.72
2018,7,29,6,0,219.0,42.0,3.1,16.7,75.0,32.06,22.12
2018,7,29,6,15,171.5,57.5,3.1,17.25,89.5,45.3,34.11
2018,7,29,6,30,124.0,73.0,3.1,17.8,104.0,59.22,46.54
2018,7,29,6,45,73.5,96.0,3.1,18.35,115.5,75.61,60.9
2018,7,29,7,0,23.0,119.0,3.1,18.9,127.0,95.36,77.88
2018,7,29,7,15,35.0,142.5,3.1,19.45,157.0,112.26,92.07
2018,7,29,7,30,47.0,166.0,3.1,20.0,187.0,128.75,105.65
2018,7,29,7,45,110.0,193.5,3.1,20.55,250.0,146.12,112.06
2018,7,29,8,0,173.0,221.0,3.1,21.1,313.0,182.27,135.71
2018,7,29,8,15,235.0,236.0,3.05,21.5,373.5,211.97,155.36
2018,7,29,8,30,297.0,251.0,3.0,21.9,434.0,256.19,188.03
2018,7,29,8,45,465.0,218.0,2.95,22.3,528.5,298.26,217.27
2018,7,29,9,0,633.0,185.0,2.9,22.7,623.0,362.72,266.27
2018,7,29,9,15,708.0,166.5,2.9,23.0,683.5,418.9,311.87
2018,7,29,9,30,783.0,148.0,2.9,23.3,744.0,485.26,364.72
2018,7,29,9,45,783.5,156.0,2.9,23.6,776.0,538.28,406.84
2018,7,29,10,0,784.0,164.0,2.9,23.9,808.0,589.99,446.65
2018,7,29,10,15,793.0,166.0,2.9,24.2,837.0,640.34,484.35
2018,7,29,10,30,802.0,168.0,2.9,24.5,866.0,689.75,520.33
2018,7,29,10,45,803.0,172.5,2.9,24.8,886.0,734.5,552.01
2018,7,29,11,0,804.0,177.0,2.9,25.1,906.0,777.23,581.53
2018,7,29,11,15,786.0,189.5,2.95,25.3,912.0,809.77,603.63
2018,7,29,11,30,768.0,202.0,3.0,25.5,918.0,838.66,622.56
2018,7,29,11,45,669.5,260.0,3.05,25.65,887.5,842.07,622.64
2018,7,29,12,0,571.0,318.0,3.1,25.8,857.0,832.93,613.94
2018,7,29,12,15,452.5,365.5,3.15,25.85,792.5,789.18,581.8
2018,7,29,12,30,334.0,413.0,3.2,25.9,728.0,729.47,538.51
2018,7,29,12,45,387.0,396.5,3.25,25.9,759.0,776.18,572.83
2018,7,29,13,0,440.0,380.0,3.3,25.9,790.0,834.13,613.56
2018,7,29,13,15,446.0,371.0,3.35,25.55,780.5,841.31,619.82
2018,7,29,13,30,452.0,362.0,3.4,25.2,771.0,846.13,624.95
2018,7,29,13,45,456.5,348.5,3.45,24.85,753.0,842.54,624.56
2018,7,29,14,0,461.0,335.0,3.5,24.5,735.0,836.41,622.58
2018,7,29,14,15,401.5,344.0,3.5,24.1,684.0,786.66,588.67
2018,7,29,14,30,342.0,353.0,3.5,23.7,633.0,721.71,544.15
2018,7,29,14,45,328.5,340.5,3.5,23.3,600.0,693.26,526.04
2018,7,29,15,0,315.0,328.0,3.5,22.9,567.0,663.56,506.62
2018,7,29,15,15,435.5,268.5,3.5,22.9,579.5,723.76,554.38
2018,7,29,15,30,556.0,209.0,3.5,22.9,592.0,760.35,584.77
2018,7,29,15,45,581.0,184.5,3.55,22.3,560.5,747.59,579.02
2018,7,29,16,0,606.0,160.0,3.6,21.7,529.0,724.62,566.26
2018,7,29,16,15,625.5,140.0,3.55,21.2,493.5,697.52,549.2
2018,7,29,16,30,645.0,120.0,3.5,20.7,458.0,666.36,528.9
2018,7,29,16,45,622.5,112.5,3.5,20.2,411.5,614.24,491.96
2018,7,29,17,0,600.0,105.0,3.5,19.7,365.0,562.02,453.65
2018,7,29,17,15,560.0,96.0,3.45,19.2,314.0,496.9,403.84
2018,7,29,17,30,520.0,87.0,3.4,18.7,263.0,434.05,354.22
2018,7,29,17,45,504.5,75.5,3.35,18.15,222.5,384.66,313.78
2018,7,29,18,0,489.0,64.0,3.3,17.6,182.0,335.79,271.88
2018,7,29,18,15,403.5,53.5,3.2,17.25,135.5,257.8,204.84
2018,7,29,18,30,318.0,43.0,3.1,16.9,89.0,188.82,144.39
2018,7,29,18,45,223.0,31.0,3.05,16.55,57.0,123.72,83.98
2018,7,29,19,0,128.0,19.0,3.0,16.2,25.0,63.04,0.0
2018,7,29,19,15,64.0,9.5,2.95,16.05,12.5,22.18,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,30,5,15,54.5,9.0,2.8,14.8,12.0,8.19,0.0
2018,7,30,5,30,109.0,18.0,2.9,15.4,24.0,14.18,0.0
2018,7,30,5,45,181.0,30.5,3.05,15.95,52.0,23.71,13.63
2018,7,30,6,0,253.0,43.0,3.2,16.5,80.0,32.95,22.88
2018,7,30,6,15,215.5,59.5,3.2,17.25,100.0,44.52,33.42
2018,7,30,6,30,178.0,76.0,3.2,18.0,120.0,58.58,45.93
2018,7,30,6,45,117.0,103.0,3.2,18.75,134.5,80.44,65.0
2018,7,30,7,0,56.0,130.0,3.2,19.5,149.0,102.52,83.88
2018,7,30,7,15,180.0,142.5,3.1,20.1,218.5,108.15,88.32
2018,7,30,7,30,304.0,155.0,3.0,20.7,288.0,110.6,89.92
2018,7,30,7,45,430.5,149.0,2.95,21.35,362.5,114.79,79.71
2018,7,30,8,0,557.0,143.0,2.9,22.0,437.0,153.77,97.12
2018,7,30,8,15,603.5,147.0,2.9,22.55,493.0,202.14,131.38
2018,7,30,8,30,650.0,151.0,2.9,23.1,549.0,256.14,174.14
2018,7,30,8,45,730.5,133.5,2.85,23.65,612.5,308.34,216.36
2018,7,30,9,0,811.0,116.0,2.8,24.2,676.0,372.85,268.92
2018,7,30,9,15,824.5,117.5,2.8,24.8,716.0,429.41,316.17
2018,7,30,9,30,838.0,119.0,2.8,25.4,756.0,486.32,362.25
2018,7,30,9,45,849.5,120.0,2.8,26.05,791.5,543.62,406.93
2018,7,30,10,0,861.0,121.0,2.8,26.7,827.0,597.83,447.86
2018,7,30,10,15,871.0,122.0,2.8,27.45,857.5,650.4,486.05
2018,7,30,10,30,881.0,123.0,2.8,28.2,888.0,701.87,522.17
2018,7,30,10,45,888.5,122.0,2.85,29.0,910.5,748.49,554.01
2018,7,30,11,0,896.0,121.0,2.9,29.8,933.0,793.26,582.35
2018,7,30,11,15,900.5,121.5,2.9,30.4,948.5,834.94,608.01
2018,7,30,11,30,905.0,122.0,2.9,31.0,964.0,874.18,631.72
2018,7,30,11,45,880.0,139.0,2.95,31.55,963.5,900.16,647.01
2018,7,30,12,0,855.0,156.0,3.0,32.1,963.0,921.67,659.46
2018,7,30,12,15,872.0,145.5,3.0,32.3,968.0,953.06,678.85
2018,7,30,12,30,889.0,135.0,3.0,32.5,973.0,981.74,696.35
2018,7,30,12,45,887.5,134.0,3.05,32.7,965.0,998.64,706.79
2018,7,30,13,0,886.0,133.0,3.1,32.9,957.0,1012.03,715.2
2018,7,30,13,15,882.0,132.5,3.15,32.8,941.5,1019.86,721.12
2018,7,30,13,30,878.0,132.0,3.2,32.7,926.0,1024.05,724.92
2018,7,30,13,45,872.5,131.0,3.25,32.6,903.5,1022.57,725.3
2018,7,30,14,0,867.0,130.0,3.3,32.5,881.0,1017.45,723.53
2018,7,30,14,15,858.5,129.0,3.3,32.15,851.5,1005.74,718.08
2018,7,30,14,30,850.0,128.0,3.3,31.8,822.0,990.59,710.54
2018,7,30,14,45,838.5,126.5,3.3,31.45,786.0,979.27,705.57
2018,7,30,15,0,827.0,125.0,3.3,31.1,750.0,953.92,691.52
2018,7,30,15,15,813.5,122.5,3.3,31.1,709.5,922.59,672.63
2018,7,30,15,30,800.0,120.0,3.3,31.1,669.0,888.58,651.9
2018,7,30,15,45,780.0,118.0,3.25,29.95,623.5,846.89,628.47
2018,7,30,16,0,760.0,116.0,3.2,28.8,578.0,803.36,603.33
2018,7,30,16,15,732.0,113.5,3.15,28.05,528.5,755.26,573.5
2018,7,30,16,30,704.0,111.0,3.1,27.3,479.0,702.62,539.77
2018,7,30,16,45,670.5,106.5,3.05,26.5,428.0,643.35,500.37
2018,7,30,17,0,637.0,102.0,3.0,25.7,377.0,584.73,459.04
2018,7,30,17,15,593.5,95.5,3.0,24.6,325.5,518.36,410.99
2018,7,30,17,30,550.0,89.0,3.0,23.5,274.0,454.42,362.82
2018,7,30,17,45,491.5,81.0,2.95,22.35,225.0,383.41,307.02
2018,7,30,18,0,433.0,73.0,2.9,21.2,176.0,314.25,250.61
2018,7,30,18,15,356.0,60.0,2.85,20.4,131.0,241.27,189.15
2018,7,30,18,30,279.0,47.0,2.8,19.6,86.0,176.65,133.4
2018,7,30,18,45,183.5,31.5,2.75,18.75,53.0,111.84,74.05
2018,7,30,19,0,88.0,16.0,2.7,17.9,20.0,48.17,0.0
2018,7,30,19,15,44.0,8.0,2.75,17.55,10.0,16.57,0.0
2018,7,30,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
