Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,18.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,10,5,15,46.5,6.5,1.85,15.55,7.5,0.0,0.0
2018,8,10,5,30,93.0,13.0,2.1,16.2,15.0,11.82,0.0
2018,8,10,5,45,210.5,26.0,2.4,16.8,47.0,20.5,6.63
2018,8,10,6,0,328.0,39.0,2.7,17.4,79.0,31.81,21.24
2018,8,10,6,15,406.5,49.5,2.65,18.2,123.0,39.18,28.37
2018,8,10,6,30,485.0,60.0,2.6,19.0,167.0,46.27,34.87
2018,8,10,6,45,537.0,69.0,2.6,19.8,216.5,51.69,39.69
2018,8,10,7,0,589.0,78.0,2.6,20.6,266.0,56.86,44.09
2018,8,10,7,15,626.0,85.0,2.6,21.75,316.5,60.12,46.63
2018,8,10,7,30,663.0,92.0,2.6,22.9,367.0,63.2,48.92
2018,8,10,7,45,689.5,98.0,2.6,24.0,417.0,85.13,51.44
2018,8,10,8,0,716.0,104.0,2.6,25.1,467.0,138.78,78.28
2018,8,10,8,15,738.0,109.0,2.6,26.0,515.5,194.23,117.89
2018,8,10,8,30,760.0,114.0,2.6,26.9,564.0,257.11,168.31
2018,8,10,8,45,777.5,117.0,2.6,27.75,609.0,313.84,215.75
2018,8,10,9,0,795.0,120.0,2.6,28.6,654.0,371.99,264.05
2018,8,10,9,15,800.5,127.5,2.65,29.35,693.0,430.24,311.6
2018,8,10,9,30,806.0,135.0,2.7,30.1,732.0,488.07,357.21
2018,8,10,9,45,806.0,142.5,2.75,30.85,764.0,542.43,398.69
2018,8,10,10,0,806.0,150.0,2.8,31.6,796.0,595.34,437.59
2018,8,10,10,15,815.5,151.0,2.85,32.1,825.0,646.83,474.75
2018,8,10,10,30,825.0,152.0,2.9,32.6,854.0,697.33,510.13
2018,8,10,10,45,832.5,153.0,2.95,33.1,877.0,745.15,542.75
2018,8,10,11,0,840.0,154.0,3.0,33.6,900.0,791.32,573.26
2018,8,10,11,15,844.0,154.5,3.1,33.9,914.5,832.34,599.42
2018,8,10,11,30,848.0,155.0,3.2,34.2,929.0,870.98,623.88
2018,8,10,11,45,850.0,155.5,3.25,34.5,936.5,905.33,645.11
2018,8,10,12,0,852.0,156.0,3.3,34.8,944.0,936.82,664.43
2018,8,10,12,15,849.0,157.5,3.35,35.15,942.5,961.64,679.32
2018,8,10,12,30,846.0,159.0,3.4,35.5,941.0,983.09,692.13
2018,8,10,12,45,840.5,161.0,3.4,35.9,932.0,999.16,701.11
2018,8,10,13,0,835.0,163.0,3.4,36.3,923.0,1011.64,707.94
2018,8,10,13,15,830.5,162.0,3.45,36.35,907.0,1018.42,712.72
2018,8,10,13,30,826.0,161.0,3.5,36.4,891.0,1021.54,715.38
2018,8,10,13,45,819.5,159.0,3.55,36.5,867.5,1017.94,713.84
2018,8,10,14,0,813.0,157.0,3.6,36.6,844.0,1010.7,710.19
2018,8,10,14,15,803.0,156.0,3.65,36.3,814.0,997.47,704.06
2018,8,10,14,30,793.0,155.0,3.7,36.0,784.0,980.83,695.87
2018,8,10,14,45,780.0,152.0,3.75,35.75,747.5,955.86,682.23
2018,8,10,15,0,767.0,149.0,3.8,35.5,711.0,927.89,666.62
2018,8,10,15,15,751.5,146.0,3.8,35.5,670.0,900.91,650.64
2018,8,10,15,30,736.0,143.0,3.8,35.5,629.0,865.39,628.95
2018,8,10,15,45,713.5,139.5,3.8,34.4,583.0,820.88,603.82
2018,8,10,16,0,691.0,136.0,3.8,33.3,537.0,774.89,577.11
2018,8,10,16,15,662.5,131.0,3.75,32.45,488.0,721.1,543.5
2018,8,10,16,30,634.0,126.0,3.7,31.6,439.0,666.93,508.72
2018,8,10,16,45,599.0,119.0,3.6,30.75,388.5,605.72,466.73
2018,8,10,17,0,564.0,112.0,3.5,29.9,338.0,545.47,424.06
2018,8,10,17,15,520.0,102.5,3.35,28.7,288.0,473.06,371.27
2018,8,10,17,30,476.0,93.0,3.2,27.5,238.0,409.72,323.2
2018,8,10,17,45,417.0,81.0,3.05,26.35,190.5,338.67,267.1
2018,8,10,18,0,358.0,69.0,2.9,25.2,143.0,273.23,213.44
2018,8,10,18,15,279.5,54.0,2.85,24.25,101.5,201.81,153.65
2018,8,10,18,30,201.0,39.0,2.8,23.3,60.0,139.44,98.69
2018,8,10,18,45,118.0,23.5,2.75,22.4,34.0,75.61,6.0
2018,8,10,19,0,35.0,8.0,2.7,21.5,8.0,16.37,0.0
2018,8,10,19,15,17.5,4.0,2.75,21.05,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,5,15,24.5,5.5,2.9,16.75,6.0,0.0,0.0
2018,8,11,5,30,49.0,11.0,3.0,17.2,12.0,10.01,0.0
2018,8,11,5,45,132.5,26.5,3.15,17.6,40.0,20.83,5.78
2018,8,11,6,0,216.0,42.0,3.3,18.0,68.0,32.55,21.7
2018,8,11,6,15,289.5,58.0,3.3,18.7,110.5,44.24,32.63
2018,8,11,6,30,363.0,74.0,3.3,19.4,153.0,55.51,42.82
2018,8,11,6,45,417.0,87.0,3.3,20.1,201.0,64.06,50.39
2018,8,11,7,0,471.0,100.0,3.3,20.8,249.0,72.27,57.41
2018,8,11,7,15,510.5,110.5,3.35,21.55,298.5,78.27,62.33
2018,8,11,7,30,550.0,121.0,3.4,22.3,348.0,83.99,66.86
2018,8,11,7,45,579.0,130.0,3.45,23.1,397.0,105.59,70.4
2018,8,11,8,0,608.0,139.0,3.5,23.9,446.0,155.07,96.04
2018,8,11,8,15,631.0,147.0,3.5,24.5,493.5,206.57,133.02
2018,8,11,8,30,654.0,155.0,3.5,25.1,541.0,260.88,176.7
2018,8,11,8,45,670.0,163.0,3.5,25.75,585.5,315.79,222.59
2018,8,11,9,0,686.0,171.0,3.5,26.4,630.0,372.21,269.49
2018,8,11,9,15,695.0,178.5,3.55,27.0,668.5,426.67,314.21
2018,8,11,9,30,704.0,186.0,3.6,27.6,707.0,481.34,357.8
2018,8,11,9,45,708.0,195.0,3.6,28.2,740.0,534.7,398.93
2018,8,11,10,0,712.0,204.0,3.6,28.8,773.0,587.34,438.15
2018,8,11,10,15,709.5,213.0,3.65,29.1,797.5,635.04,473.29
2018,8,11,10,30,707.0,222.0,3.7,29.4,822.0,681.0,506.27
2018,8,11,10,45,721.5,221.5,3.7,29.75,847.5,728.91,539.83
2018,8,11,11,0,736.0,221.0,3.7,30.1,873.0,776.07,572.12
2018,8,11,11,15,739.5,223.0,3.75,30.25,887.5,815.67,599.2
2018,8,11,11,30,743.0,225.0,3.8,30.4,902.0,853.21,624.54
2018,8,11,11,45,744.0,226.0,3.85,30.5,908.5,885.38,646.05
2018,8,11,12,0,745.0,227.0,3.9,30.6,915.0,914.93,665.27
2018,8,11,12,15,748.5,224.5,3.95,30.55,915.5,940.62,682.35
2018,8,11,12,30,752.0,222.0,4.0,30.5,916.0,963.4,697.6
2018,8,11,12,45,754.5,217.5,4.1,30.4,908.5,980.12,709.4
2018,8,11,13,0,757.0,213.0,4.2,30.3,901.0,993.55,719.22
2018,8,11,13,15,752.5,211.5,4.2,30.05,885.0,999.73,724.32
2018,8,11,13,30,748.0,210.0,4.2,29.8,869.0,1002.42,727.33
2018,8,11,13,45,731.0,212.0,4.25,29.5,842.0,992.7,722.81
2018,8,11,14,0,714.0,214.0,4.3,29.2,815.0,979.6,716.22
2018,8,11,14,15,705.5,209.0,4.25,28.75,785.5,964.44,708.24
2018,8,11,14,30,697.0,204.0,4.2,28.3,756.0,946.1,698.21
2018,8,11,14,45,694.5,196.0,4.2,27.9,724.5,927.41,688.11
2018,8,11,15,0,692.0,188.0,4.2,27.5,693.0,905.6,675.91
2018,8,11,15,15,675.5,182.5,4.2,27.5,652.0,870.27,653.38
2018,8,11,15,30,659.0,177.0,4.2,27.5,611.0,832.74,629.24
2018,8,11,15,45,638.0,169.5,4.1,26.4,565.0,787.1,601.43
2018,8,11,16,0,617.0,162.0,4.0,25.3,519.0,740.09,572.07
2018,8,11,16,15,596.5,153.5,3.9,24.7,473.5,691.37,539.18
2018,8,11,16,30,576.0,145.0,3.8,24.1,428.0,635.94,500.72
2018,8,11,16,45,544.5,135.0,3.75,23.5,378.5,577.04,458.5
2018,8,11,17,0,513.0,125.0,3.7,22.9,329.0,519.2,415.78
2018,8,11,17,15,471.0,113.5,3.6,22.25,280.0,454.25,366.04
2018,8,11,17,30,429.0,102.0,3.5,21.6,231.0,392.22,316.91
2018,8,11,17,45,373.5,87.5,3.4,20.95,184.0,322.69,260.07
2018,8,11,18,0,318.0,73.0,3.3,20.3,137.0,258.45,205.8
2018,8,11,18,15,244.5,55.5,3.25,19.7,96.5,188.64,145.95
2018,8,11,18,30,171.0,38.0,3.2,19.1,56.0,127.21,90.46
2018,8,11,18,45,99.0,22.5,3.15,18.55,31.5,67.7,0.0
2018,8,11,19,0,27.0,7.0,3.1,18.0,7.0,13.36,0.0
2018,8,11,19,15,13.5,3.5,3.05,17.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,12,5,15,19.5,4.5,2.0,15.45,5.0,0.0,0.0
2018,8,12,5,30,39.0,9.0,2.2,16.0,10.0,8.19,0.0
2018,8,12,5,45,112.0,26.0,2.4,16.5,37.0,21.0,4.69
2018,8,12,6,0,185.0,43.0,2.6,17.0,64.0,33.32,22.36
2018,8,12,6,15,258.0,59.5,2.55,17.75,105.5,45.36,33.7
2018,8,12,6,30,331.0,76.0,2.5,18.5,147.0,56.96,44.22
2018,8,12,6,45,389.5,88.5,2.45,19.2,194.5,65.11,51.47
2018,8,12,7,0,448.0,101.0,2.4,19.9,242.0,72.93,58.19
2018,8,12,7,15,493.5,111.0,2.4,20.75,292.0,78.59,62.8
2018,8,12,7,30,539.0,121.0,2.4,21.6,342.0,83.99,67.04
2018,8,12,7,45,576.5,127.0,2.35,22.4,391.5,103.18,68.72
2018,8,12,8,0,614.0,133.0,2.3,23.2,441.0,151.03,92.74
2018,8,12,8,15,643.0,138.5,2.35,24.1,490.0,201.95,128.83
2018,8,12,8,30,672.0,144.0,2.4,25.0,539.0,256.38,172.17
2018,8,12,8,45,696.0,146.5,2.4,25.9,584.5,310.25,216.8
2018,8,12,9,0,720.0,149.0,2.4,26.8,630.0,366.44,263.07
2018,8,12,9,15,738.5,151.5,2.5,27.6,671.0,422.45,308.59
2018,8,12,9,30,757.0,154.0,2.6,28.4,712.0,479.57,353.62
2018,8,12,9,45,773.5,154.0,2.65,29.25,748.0,536.46,396.84
2018,8,12,10,0,790.0,154.0,2.7,30.1,784.0,590.76,436.81
2018,8,12,10,15,800.0,155.5,2.8,30.6,813.5,642.33,474.36
2018,8,12,10,30,810.0,157.0,2.9,31.1,843.0,692.99,510.27
2018,8,12,10,45,818.0,157.5,3.05,31.6,865.5,740.18,543.13
2018,8,12,11,0,826.0,158.0,3.2,32.1,888.0,785.77,574.2
2018,8,12,11,15,829.5,159.0,3.3,32.45,902.5,826.4,600.26
2018,8,12,11,30,833.0,160.0,3.4,32.8,917.0,864.67,624.6
2018,8,12,11,45,834.5,160.5,3.55,33.1,924.0,898.17,646.08
2018,8,12,12,0,836.0,161.0,3.7,33.4,931.0,928.82,665.69
2018,8,12,12,15,833.5,162.0,3.75,33.5,929.5,953.24,681.24
2018,8,12,12,30,831.0,163.0,3.8,33.6,928.0,974.35,694.74
2018,8,12,12,45,826.5,164.0,3.9,33.7,919.0,990.11,705.21
2018,8,12,13,0,822.0,165.0,4.0,33.8,910.0,1002.33,713.54
2018,8,12,13,15,818.0,163.5,4.05,33.65,894.0,1008.9,718.84
2018,8,12,13,30,814.0,162.0,4.1,33.5,878.0,1011.86,722.0
2018,8,12,13,45,807.0,160.5,4.15,33.3,854.5,1008.16,721.2
2018,8,12,14,0,800.0,159.0,4.2,33.1,831.0,1000.88,718.25
2018,8,12,14,15,791.0,156.5,4.25,32.7,801.0,987.03,711.73
2018,8,12,14,30,782.0,154.0,4.3,32.3,771.0,969.79,703.1
2018,8,12,14,45,770.0,151.0,4.3,31.9,735.0,945.82,689.81
2018,8,12,15,0,758.0,148.0,4.3,31.5,699.0,918.86,674.51
2018,8,12,15,15,740.0,144.5,4.3,31.5,656.5,889.03,656.16
2018,8,12,15,30,722.0,141.0,4.3,31.5,614.0,850.79,632.01
2018,8,12,15,45,697.0,137.5,4.25,30.25,567.0,804.34,604.87
2018,8,12,16,0,672.0,134.0,4.2,29.0,520.0,756.62,576.21
2018,8,12,16,15,659.0,124.0,4.1,28.2,474.5,710.44,546.77
2018,8,12,16,30,646.0,114.0,4.0,27.4,429.0,662.82,515.61
2018,8,12,16,45,616.5,107.0,3.95,26.55,380.5,605.24,475.89
2018,8,12,17,0,587.0,100.0,3.9,25.7,332.0,548.17,434.77
2018,8,12,17,15,545.5,91.5,3.75,24.7,282.5,482.54,385.52
2018,8,12,17,30,504.0,83.0,3.6,23.7,233.0,419.35,336.29
2018,8,12,17,45,447.5,72.5,3.45,22.65,186.5,348.75,279.26
2018,8,12,18,0,391.0,62.0,3.3,21.6,140.0,280.83,222.39
2018,8,12,18,15,308.0,48.5,3.2,20.85,98.5,207.46,159.53
2018,8,12,18,30,225.0,35.0,3.1,20.1,57.0,143.79,100.73
2018,8,12,18,45,132.5,21.0,3.0,19.35,32.0,75.75,0.0
2018,8,12,19,0,40.0,7.0,2.9,18.6,7.0,16.69,0.0
2018,8,12,19,15,20.0,3.5,2.85,18.25,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,13,5,15,26.0,5.0,2.3,14.7,5.5,0.0,0.0
2018,8,13,5,30,52.0,10.0,2.5,15.2,11.0,9.1,0.0
2018,8,13,5,45,143.0,25.0,2.75,15.7,38.5,19.7,2.67
2018,8,13,6,0,234.0,40.0,3.0,16.2,66.0,31.1,20.46
2018,8,13,6,15,300.5,53.5,3.0,16.75,105.5,40.91,29.95
2018,8,13,6,30,367.0,67.0,3.0,17.3,145.0,50.38,38.67
2018,8,13,6,45,359.5,83.0,3.0,17.85,177.0,60.99,48.14
2018,8,13,7,0,352.0,99.0,3.0,18.4,209.0,71.03,56.89
2018,8,13,7,15,444.5,106.0,2.95,19.05,270.5,74.86,60.0
2018,8,13,7,30,537.0,113.0,2.9,19.7,332.0,78.77,63.07
2018,8,13,7,45,598.5,114.5,2.9,20.35,389.0,94.27,61.7
2018,8,13,8,0,660.0,116.0,2.9,21.0,446.0,142.45,84.91
2018,8,13,8,15,684.0,121.5,2.9,21.7,494.0,195.44,123.33
2018,8,13,8,30,708.0,127.0,2.9,22.4,542.0,251.22,168.9
2018,8,13,8,45,727.0,131.5,2.9,23.15,587.0,307.37,216.57
2018,8,13,9,0,746.0,136.0,2.9,23.9,632.0,365.21,265.38
2018,8,13,9,15,754.0,142.5,2.95,24.45,671.0,421.7,312.58
2018,8,13,9,30,762.0,149.0,3.0,25.0,710.0,480.98,360.34
2018,8,13,9,45,764.0,157.5,3.05,25.55,743.0,535.05,402.75
2018,8,13,10,0,766.0,166.0,3.1,26.1,776.0,587.98,442.89
2018,8,13,10,15,774.0,169.0,3.15,26.6,804.5,638.54,480.26
2018,8,13,10,30,782.0,172.0,3.2,27.1,833.0,688.1,515.87
2018,8,13,10,45,787.0,174.5,3.3,27.55,854.5,733.83,548.2
2018,8,13,11,0,792.0,177.0,3.4,28.0,876.0,777.84,578.63
2018,8,13,11,15,794.5,178.5,3.5,28.1,889.5,817.01,605.59
2018,8,13,11,30,797.0,180.0,3.6,28.2,903.0,853.86,630.18
2018,8,13,11,45,796.5,182.5,3.7,28.3,910.0,886.53,651.89
2018,8,13,12,0,796.0,185.0,3.8,28.4,917.0,916.4,671.73
2018,8,13,12,15,799.5,183.0,3.9,28.25,917.5,942.75,689.94
2018,8,13,12,30,803.0,181.0,4.0,28.1,918.0,966.12,706.27
2018,8,13,12,45,805.5,177.5,4.05,28.0,911.0,983.89,718.59
2018,8,13,13,0,808.0,174.0,4.1,27.9,904.0,998.31,728.85
2018,8,13,13,15,802.5,173.0,4.2,27.55,887.5,1003.81,734.42
2018,8,13,13,30,797.0,172.0,4.3,27.2,871.0,1005.71,737.83
2018,8,13,13,45,789.0,171.0,4.35,26.9,847.5,1001.5,736.91
2018,8,13,14,0,781.0,170.0,4.4,26.6,824.0,993.76,733.8
2018,8,13,14,15,770.5,168.0,4.4,26.1,793.5,979.02,726.44
2018,8,13,14,30,760.0,166.0,4.4,25.6,763.0,960.97,716.94
2018,8,13,14,45,746.5,162.5,4.4,25.15,726.5,942.45,707.02
2018,8,13,15,0,733.0,159.0,4.4,24.7,690.0,913.86,690.19
2018,8,13,15,15,716.5,155.0,4.4,24.7,649.0,879.21,667.92
2018,8,13,15,30,700.0,151.0,4.4,24.7,608.0,842.28,643.95
2018,8,13,15,45,679.0,146.5,4.3,23.4,563.0,798.76,617.83
2018,8,13,16,0,658.0,142.0,4.2,22.1,518.0,753.77,590.08
2018,8,13,16,15,631.0,135.5,4.1,21.5,470.0,700.44,554.0
2018,8,13,16,30,604.0,129.0,4.0,20.9,422.0,646.74,516.42
2018,8,13,16,45,570.0,121.0,3.9,20.25,372.5,586.21,472.28
2018,8,13,17,0,536.0,113.0,3.8,19.6,323.0,521.11,423.42
2018,8,13,17,15,491.5,103.0,3.7,19.0,273.5,455.15,371.96
2018,8,13,17,30,447.0,93.0,3.6,18.4,224.0,392.33,321.24
2018,8,13,17,45,388.0,80.0,3.5,17.85,177.5,321.68,262.38
2018,8,13,18,0,329.0,67.0,3.4,17.3,131.0,256.73,206.49
2018,8,13,18,15,251.5,51.0,3.3,16.9,91.5,186.4,145.1
2018,8,13,18,30,174.0,35.0,3.2,16.5,52.0,125.13,87.22
2018,8,13,18,45,97.5,20.0,3.1,16.05,28.5,62.85,0.0
2018,8,13,19,0,21.0,5.0,3.0,15.6,5.0,9.95,0.0
2018,8,13,19,15,10.5,2.5,2.95,15.45,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.5,2.45,14.9,3.5,0.0,0.0
2018,8,14,5,30,19.0,7.0,2.7,15.3,7.0,6.37,0.0
2018,8,14,5,45,72.0,24.0,2.95,15.75,31.0,19.4,0.84
2018,8,14,6,0,125.0,41.0,3.2,16.2,55.0,32.57,21.57
2018,8,14,6,15,134.5,52.5,3.25,16.6,74.5,41.39,30.34
2018,8,14,6,30,144.0,64.0,3.3,17.0,94.0,49.89,38.27
2018,8,14,6,45,72.0,71.0,3.35,17.45,86.0,57.74,45.37
2018,8,14,7,0,0.0,78.0,3.4,17.9,78.0,67.54,53.96
2018,8,14,7,15,0.0,82.5,3.35,18.3,82.5,71.88,57.6
2018,8,14,7,30,0.0,87.0,3.3,18.7,87.0,76.09,61.02
2018,8,14,7,45,0.0,91.5,3.3,19.15,91.5,80.26,61.37
2018,8,14,8,0,0.0,96.0,3.3,19.6,96.0,84.41,64.46
2018,8,14,8,15,0.5,115.5,3.3,20.05,116.0,101.01,77.66
2018,8,14,8,30,1.0,135.0,3.3,20.5,136.0,117.79,90.82
2018,8,14,8,45,1.5,149.5,3.25,20.95,150.5,130.64,100.67
2018,8,14,9,0,2.0,164.0,3.2,21.4,165.0,143.65,110.57
2018,8,14,9,15,4.5,182.0,3.2,21.8,185.0,160.57,123.49
2018,8,14,9,30,7.0,200.0,3.2,22.2,205.0,177.95,136.68
2018,8,14,9,45,16.5,239.0,3.2,22.65,252.0,217.26,166.81
2018,8,14,10,0,26.0,278.0,3.2,23.1,299.0,257.53,197.26
2018,8,14,10,15,46.5,322.0,3.25,23.45,360.5,311.86,238.26
2018,8,14,10,30,67.0,366.0,3.3,23.8,422.0,369.23,280.94
2018,8,14,10,45,82.5,392.0,3.3,24.15,463.0,410.05,310.73
2018,8,14,11,0,98.0,418.0,3.3,24.5,504.0,452.74,341.59
2018,8,14,11,15,143.0,432.0,3.35,24.75,560.0,516.03,388.0
2018,8,14,11,30,188.0,446.0,3.4,25.0,616.0,577.83,432.68
2018,8,14,11,45,372.5,374.5,3.45,25.25,715.0,692.15,518.0
2018,8,14,12,0,557.0,303.0,3.5,25.5,814.0,817.74,608.58
2018,8,14,12,15,688.0,238.0,3.6,25.55,868.5,899.86,667.57
2018,8,14,12,30,819.0,173.0,3.7,25.6,923.0,974.37,717.37
2018,8,14,12,45,820.0,170.0,3.75,25.65,915.0,991.33,728.39
2018,8,14,13,0,821.0,167.0,3.8,25.7,907.0,1004.85,737.69
2018,8,14,13,15,818.5,164.5,3.85,25.5,891.5,1011.84,743.57
2018,8,14,13,30,816.0,162.0,3.9,25.3,876.0,1015.2,747.25
2018,8,14,13,45,812.0,158.5,3.95,25.1,853.0,1012.35,746.98
2018,8,14,14,0,808.0,155.0,4.0,24.9,830.0,1005.86,744.47
2018,8,14,14,15,800.5,152.5,4.0,24.5,800.5,993.33,738.34
2018,8,14,14,30,793.0,150.0,4.0,24.1,771.0,977.37,730.02
2018,8,14,14,45,783.5,145.5,4.05,23.75,735.0,953.95,716.86
2018,8,14,15,0,774.0,141.0,4.1,23.4,699.0,927.4,701.56
2018,8,14,15,15,758.5,138.0,4.1,23.4,658.0,893.86,680.13
2018,8,14,15,30,743.0,135.0,4.1,23.4,617.0,863.59,660.93
2018,8,14,15,45,724.5,129.5,4.1,22.3,571.5,819.87,634.75
2018,8,14,16,0,706.0,124.0,4.1,21.2,526.0,774.44,606.8
2018,8,14,16,15,682.0,118.0,4.05,20.65,477.5,722.49,571.95
2018,8,14,16,30,658.0,112.0,4.0,20.1,429.0,669.85,535.86
2018,8,14,16,45,625.0,105.0,3.95,19.55,378.5,609.06,492.13
2018,8,14,17,0,592.0,98.0,3.9,19.0,328.0,549.09,447.03
2018,8,14,17,15,547.0,90.0,3.8,18.45,278.0,481.43,394.16
2018,8,14,17,30,502.0,82.0,3.7,17.9,228.0,416.55,341.64
2018,8,14,17,45,440.5,71.5,3.6,17.4,180.5,339.73,277.59
2018,8,14,18,0,379.0,61.0,3.5,16.9,133.0,273.72,220.35
2018,8,14,18,15,291.5,47.0,3.4,16.5,92.5,198.66,154.57
2018,8,14,18,30,204.0,33.0,3.3,16.1,52.0,133.99,91.71
2018,8,14,18,45,114.0,19.0,3.15,15.75,28.5,52.91,0.0
2018,8,14,19,0,24.0,5.0,3.0,15.4,5.0,4.55,0.0
2018,8,14,19,15,12.0,2.5,2.9,15.25,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,5,15,5.5,2.0,2.2,15.05,2.0,0.0,0.0
2018,8,15,5,30,11.0,4.0,2.4,15.5,4.0,3.64,0.0
2018,8,15,5,45,52.5,12.5,2.55,15.95,17.5,10.48,0.0
2018,8,15,6,0,94.0,21.0,2.7,16.4,31.0,16.08,7.73
2018,8,15,6,15,98.5,28.5,2.7,16.85,44.0,23.32,14.63
2018,8,15,6,30,103.0,36.0,2.7,17.3,57.0,29.04,19.94
2018,8,15,6,45,51.5,41.0,2.7,17.75,51.5,35.03,25.35
2018,8,15,7,0,0.0,46.0,2.7,18.2,46.0,40.57,30.24
2018,8,15,7,15,0.0,54.0,2.65,18.75,54.0,47.67,36.36
2018,8,15,7,30,0.0,62.0,2.6,19.3,62.0,54.78,42.37
2018,8,15,7,45,0.0,69.5,2.6,19.85,69.5,61.45,45.65
2018,8,15,8,0,0.0,77.0,2.6,20.4,77.0,68.13,50.89
2018,8,15,8,15,0.0,93.5,2.6,20.95,93.5,82.62,62.43
2018,8,15,8,30,0.0,110.0,2.6,21.5,110.0,96.76,73.52
2018,8,15,8,45,0.5,136.0,2.6,22.05,136.5,119.1,91.03
2018,8,15,9,0,1.0,162.0,2.6,22.6,163.0,141.63,108.43
2018,8,15,9,15,4.5,187.0,2.65,23.15,190.5,164.79,126.06
2018,8,15,9,30,8.0,212.0,2.7,23.7,218.0,188.58,144.02
2018,8,15,9,45,15.5,248.5,2.7,24.2,260.5,224.84,171.42
2018,8,15,10,0,23.0,285.0,2.7,24.7,303.0,262.35,199.38
2018,8,15,10,15,58.0,336.5,2.8,25.1,384.5,331.64,251.33
2018,8,15,10,30,93.0,388.0,2.9,25.5,466.0,406.13,306.15
2018,8,15,10,45,259.0,363.5,3.0,25.9,589.0,519.51,391.18
2018,8,15,11,0,425.0,339.0,3.1,26.3,712.0,646.45,483.7
2018,8,15,11,15,623.0,246.0,3.2,26.55,803.5,746.23,557.28
2018,8,15,11,30,821.0,153.0,3.3,26.8,895.0,850.28,630.34
2018,8,15,11,45,849.0,139.0,3.35,27.0,911.5,884.63,652.2
2018,8,15,12,0,877.0,125.0,3.4,27.2,928.0,924.88,678.4
2018,8,15,12,15,876.0,125.5,3.5,27.2,927.0,949.94,695.27
2018,8,15,12,30,875.0,126.0,3.6,27.2,926.0,971.7,710.14
2018,8,15,12,45,872.0,126.5,3.65,27.25,917.5,988.09,721.12
2018,8,15,13,0,869.0,127.0,3.7,27.3,909.0,1000.93,729.93
2018,8,15,13,15,866.0,125.5,3.8,27.1,893.0,1008.13,736.25
2018,8,15,13,30,863.0,124.0,3.9,26.9,877.0,1011.67,740.35
2018,8,15,13,45,858.5,122.5,3.95,26.7,854.5,1010.01,740.87
2018,8,15,14,0,854.0,121.0,4.0,26.5,832.0,1004.69,739.15
2018,8,15,14,15,846.5,119.5,4.05,26.1,802.5,992.76,733.76
2018,8,15,14,30,839.0,118.0,4.1,25.7,773.0,977.35,726.16
2018,8,15,14,45,829.0,115.5,4.15,25.3,737.0,965.44,720.99
2018,8,15,15,0,819.0,113.0,4.2,24.9,701.0,939.66,706.42
2018,8,15,15,15,805.0,110.0,4.2,24.9,659.5,906.48,685.43
2018,8,15,15,30,791.0,107.0,4.2,24.9,618.0,870.67,662.53
2018,8,15,15,45,774.0,103.5,4.15,23.8,573.0,829.21,638.0
2018,8,15,16,0,757.0,100.0,4.1,22.7,528.0,785.8,611.58
2018,8,15,16,15,734.5,95.5,4.05,22.1,479.5,735.04,578.05
2018,8,15,16,30,712.0,91.0,4.0,21.5,431.0,686.81,545.69
2018,8,15,16,45,680.5,86.0,3.95,20.9,380.5,627.34,504.02
2018,8,15,17,0,649.0,81.0,3.9,20.3,330.0,568.5,460.75
2018,8,15,17,15,605.0,75.0,3.8,19.7,280.0,501.37,408.63
2018,8,15,17,30,561.0,69.0,3.7,19.1,230.0,436.88,356.65
2018,8,15,17,45,498.0,61.0,3.6,18.55,182.0,362.85,294.92
2018,8,15,18,0,435.0,53.0,3.5,18.0,134.0,294.4,235.68
2018,8,15,18,15,341.0,41.5,3.4,17.6,93.0,215.13,166.26
2018,8,15,18,30,247.0,30.0,3.3,17.2,52.0,146.66,97.34
2018,8,15,18,45,139.0,17.5,3.15,16.85,28.5,59.2,0.0
2018,8,15,19,0,31.0,5.0,3.0,16.5,5.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.95,16.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.35,13.9,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.6,14.6,9.0,7.28,0.0
2018,8,16,5,45,186.0,20.5,1.9,15.25,37.5,16.99,0.0
2018,8,16,6,0,308.0,33.0,2.2,15.9,66.0,26.88,16.62
2018,8,16,6,15,397.0,43.0,2.25,16.45,109.5,34.03,23.93
2018,8,16,6,30,486.0,53.0,2.3,17.0,153.0,40.92,30.38
2018,8,16,6,45,545.5,60.5,2.3,17.6,202.5,45.36,34.46
2018,8,16,7,0,605.0,68.0,2.3,18.2,252.0,49.65,38.22
2018,8,16,7,15,646.0,73.0,2.35,18.85,303.0,51.76,39.92
2018,8,16,7,30,687.0,78.0,2.4,19.5,354.0,53.79,41.49
2018,8,16,7,45,716.5,82.5,2.4,20.1,404.5,79.95,48.09
2018,8,16,8,0,746.0,87.0,2.4,20.7,455.0,134.24,74.99
2018,8,16,8,15,767.5,90.5,2.45,21.4,503.5,190.07,115.62
2018,8,16,8,30,789.0,94.0,2.5,22.1,552.0,248.26,163.73
2018,8,16,8,45,805.5,97.0,2.55,22.75,597.0,306.74,214.14
2018,8,16,9,0,822.0,100.0,2.6,23.4,642.0,366.44,265.33
2018,8,16,9,15,831.0,104.0,2.6,24.05,681.5,428.24,316.89
2018,8,16,9,30,840.0,108.0,2.6,24.7,721.0,485.69,363.53
2018,8,16,9,45,843.5,113.0,2.6,25.4,754.0,540.66,406.58
2018,8,16,10,0,847.0,118.0,2.6,26.1,787.0,594.35,447.05
2018,8,16,10,15,855.0,119.5,2.55,26.7,816.0,646.34,484.89
2018,8,16,10,30,863.0,121.0,2.5,27.3,845.0,697.02,520.49
2018,8,16,10,45,869.5,121.5,2.5,27.95,867.5,744.19,552.7
2018,8,16,11,0,876.0,122.0,2.5,28.6,890.0,789.46,581.17
2018,8,16,11,15,879.5,122.5,2.5,29.15,904.5,830.18,606.27
2018,8,16,11,30,883.0,123.0,2.5,29.7,919.0,868.37,629.41
2018,8,16,11,45,876.5,127.5,2.55,30.25,922.5,898.83,647.67
2018,8,16,12,0,870.0,132.0,2.6,30.8,926.0,925.91,663.7
2018,8,16,12,15,868.5,132.5,2.7,31.1,924.5,950.41,679.14
2018,8,16,12,30,867.0,133.0,2.8,31.4,923.0,971.58,692.52
2018,8,16,12,45,870.5,129.5,2.95,31.65,916.5,990.29,704.95
2018,8,16,13,0,874.0,126.0,3.1,31.9,910.0,1005.54,715.27
2018,8,16,13,15,870.5,125.0,3.2,31.85,894.0,1012.76,721.11
2018,8,16,13,30,867.0,124.0,3.3,31.8,878.0,1016.29,724.8
2018,8,16,13,45,862.0,122.5,3.4,31.75,855.0,1014.08,724.98
2018,8,16,14,0,857.0,121.0,3.5,31.7,832.0,1008.2,722.97
2018,8,16,14,15,850.0,118.5,3.55,31.45,802.0,995.61,716.99
2018,8,16,14,30,843.0,116.0,3.6,31.2,772.0,979.49,708.84
2018,8,16,14,45,834.5,113.0,3.65,30.9,736.5,957.95,697.34
2018,8,16,15,0,826.0,110.0,3.7,30.6,701.0,943.16,690.32
2018,8,16,15,15,812.0,107.5,3.7,30.6,659.5,910.33,670.17
2018,8,16,15,30,798.0,105.0,3.7,30.6,618.0,874.86,648.23
2018,8,16,15,45,782.0,101.0,3.7,29.55,573.0,833.42,624.68
2018,8,16,16,0,766.0,97.0,3.7,28.5,528.0,789.95,599.21
2018,8,16,16,15,745.0,92.5,3.65,27.7,479.5,740.04,567.75
2018,8,16,16,30,724.0,88.0,3.6,26.9,431.0,689.04,534.75
2018,8,16,16,45,693.5,83.0,3.55,26.15,380.5,633.03,497.03
2018,8,16,17,0,663.0,78.0,3.5,25.4,330.0,574.27,455.37
2018,8,16,17,15,620.0,72.0,3.4,24.35,279.5,507.11,405.16
2018,8,16,17,30,577.0,66.0,3.3,23.3,229.0,442.51,354.75
2018,8,16,17,45,514.5,57.5,3.2,22.3,180.5,367.4,293.76
2018,8,16,18,0,452.0,49.0,3.1,21.3,132.0,297.94,234.93
2018,8,16,18,15,356.5,39.0,3.0,20.5,91.5,218.9,166.58
2018,8,16,18,30,261.0,29.0,2.9,19.7,51.0,149.48,94.55
2018,8,16,18,45,147.5,17.0,2.8,18.95,27.5,61.21,0.0
2018,8,16,19,0,34.0,5.0,2.7,18.2,4.0,0.0,0.0
2018,8,16,19,15,17.0,2.5,2.65,17.9,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.0,1.25,15.1,4.5,0.0,0.0
2018,8,17,5,30,73.0,8.0,1.5,15.7,9.0,7.28,0.0
2018,8,17,5,45,196.5,19.0,1.75,16.25,36.0,15.67,0.0
2018,8,17,6,0,320.0,30.0,2.0,16.8,63.0,24.24,14.23
2018,8,17,6,15,268.0,39.5,1.95,17.55,78.0,30.24,20.52
2018,8,17,6,30,216.0,49.0,1.9,18.3,93.0,36.53,26.37
2018,8,17,6,45,118.5,76.5,1.9,19.0,101.5,61.72,48.54
2018,8,17,7,0,21.0,104.0,1.9,19.7,110.0,83.98,67.8
2018,8,17,7,15,163.0,119.0,1.85,20.55,183.0,92.33,74.68
2018,8,17,7,30,305.0,134.0,1.8,21.4,256.0,97.68,78.81
2018,8,17,7,45,539.0,105.5,1.75,22.25,356.5,85.79,55.52
2018,8,17,8,0,773.0,77.0,1.7,23.1,457.0,129.03,68.94
2018,8,17,8,15,794.0,80.5,1.7,24.1,506.0,186.45,110.23
2018,8,17,8,30,815.0,84.0,1.7,25.1,555.0,246.14,158.8
2018,8,17,8,45,831.0,86.0,1.65,26.05,600.0,310.22,212.46
2018,8,17,9,0,847.0,88.0,1.6,27.0,645.0,369.69,262.05
2018,8,17,9,15,859.0,90.5,1.65,28.0,686.0,428.73,310.14
2018,8,17,9,30,871.0,93.0,1.7,29.0,727.0,487.82,356.47
2018,8,17,9,45,881.0,94.5,1.75,30.0,762.5,544.79,399.47
2018,8,17,10,0,891.0,96.0,1.8,31.0,798.0,601.05,440.25
2018,8,17,10,15,898.0,97.0,1.85,31.75,827.0,654.02,477.69
2018,8,17,10,30,905.0,98.0,1.9,32.5,856.0,705.47,512.82
2018,8,17,10,45,910.0,99.0,1.95,33.25,878.0,753.72,544.04
2018,8,17,11,0,915.0,100.0,2.0,34.0,900.0,799.81,571.94
2018,8,17,11,15,918.0,100.5,2.05,34.65,914.5,841.47,596.81
2018,8,17,11,30,921.0,101.0,2.1,35.3,929.0,880.4,619.67
2018,8,17,11,45,924.0,101.0,2.2,35.95,937.0,915.97,640.64
2018,8,17,12,0,927.0,101.0,2.3,36.6,945.0,948.48,659.58
2018,8,17,12,15,925.5,102.0,2.4,36.85,944.0,974.58,675.61
2018,8,17,12,30,924.0,103.0,2.5,37.1,943.0,997.13,689.54
2018,8,17,12,45,920.5,104.0,2.55,37.3,934.0,1014.11,699.82
2018,8,17,13,0,917.0,105.0,2.6,37.5,925.0,1027.34,707.95
2018,8,17,13,15,914.5,103.5,2.7,37.45,909.0,1035.14,714.13
2018,8,17,13,30,912.0,102.0,2.8,37.4,893.0,1039.07,718.12
2018,8,17,13,45,907.5,101.0,2.9,37.3,870.0,1037.66,719.13
2018,8,17,14,0,903.0,100.0,3.0,37.2,847.0,1032.4,717.93
2018,8,17,14,15,896.0,98.5,3.05,36.9,816.5,1020.29,712.79
2018,8,17,14,30,889.0,97.0,3.1,36.6,786.0,1004.51,705.48
2018,8,17,14,45,880.0,95.5,3.15,36.25,750.0,983.2,694.89
2018,8,17,15,0,871.0,94.0,3.2,35.9,714.0,958.56,682.18
2018,8,17,15,15,858.5,91.5,3.2,35.9,672.0,926.29,663.19
2018,8,17,15,30,846.0,89.0,3.2,35.9,630.0,891.19,642.3
2018,8,17,15,45,830.0,86.0,3.25,34.9,584.0,849.81,619.94
2018,8,17,16,0,814.0,83.0,3.3,33.9,538.0,814.14,600.91
2018,8,17,16,15,793.0,80.0,3.3,33.1,489.0,764.27,570.86
2018,8,17,16,30,772.0,77.0,3.3,32.3,440.0,713.2,539.24
2018,8,17,16,45,741.0,73.0,3.3,31.45,388.5,652.66,499.97
2018,8,17,17,0,710.0,69.0,3.3,30.6,337.0,592.49,459.54
2018,8,17,17,15,667.5,64.0,3.2,29.4,285.0,524.47,410.18
2018,8,17,17,30,625.0,59.0,3.1,28.2,233.0,462.02,362.64
2018,8,17,17,45,561.5,52.5,3.0,27.0,184.0,386.39,302.63
2018,8,17,18,0,498.0,46.0,2.9,25.8,135.0,316.41,244.46
2018,8,17,18,15,397.5,36.0,2.8,24.8,92.5,232.86,173.48
2018,8,17,18,30,297.0,26.0,2.7,23.8,50.0,158.43,93.55
2018,8,17,18,45,160.5,15.0,2.6,22.8,26.5,63.21,0.0
2018,8,17,19,0,24.0,4.0,2.5,21.8,3.0,0.0,0.0
2018,8,17,19,15,12.0,2.0,2.45,21.35,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.5,1.35,15.65,4.5,0.0,0.0
2018,8,18,5,30,78.0,9.0,1.6,16.4,9.0,8.19,0.0
2018,8,18,5,45,218.5,20.5,1.9,17.1,38.5,17.25,0.0
2018,8,18,6,0,359.0,32.0,2.2,17.8,68.0,26.28,15.64
2018,8,18,6,15,452.5,40.5,2.15,18.55,113.0,32.16,22.04
2018,8,18,6,30,546.0,49.0,2.1,19.3,158.0,37.92,27.44
2018,8,18,6,45,606.5,55.0,2.05,20.1,209.5,41.35,30.58
2018,8,18,7,0,667.0,61.0,2.0,20.9,261.0,48.92,37.15
2018,8,18,7,15,707.5,65.5,2.0,22.1,314.0,51.17,38.87
2018,8,18,7,30,748.0,70.0,2.0,23.3,367.0,53.37,40.47
2018,8,18,7,45,776.5,74.0,1.95,24.5,419.5,75.27,42.44
2018,8,18,8,0,805.0,78.0,1.9,25.7,472.0,132.95,70.14
2018,8,18,8,15,826.0,81.0,1.9,26.8,522.0,192.1,112.16
2018,8,18,8,30,847.0,84.0,1.9,27.9,572.0,259.03,165.84
2018,8,18,8,45,862.5,87.0,1.85,29.0,618.5,320.22,216.77
2018,8,18,9,0,878.0,90.0,1.8,30.1,665.0,382.36,267.82
2018,8,18,9,15,877.0,98.0,1.85,31.0,703.5,442.67,316.63
2018,8,18,9,30,876.0,106.0,1.9,31.9,742.0,501.58,362.47
2018,8,18,9,45,869.5,116.0,1.95,32.75,773.0,557.71,404.48
2018,8,18,10,0,863.0,126.0,2.0,33.6,804.0,611.43,443.07
2018,8,18,10,15,871.0,128.0,2.1,34.25,834.0,664.88,480.77
2018,8,18,10,30,879.0,130.0,2.2,34.9,864.0,716.98,516.39
2018,8,18,10,45,885.5,131.5,2.25,35.55,887.5,765.97,548.65
2018,8,18,11,0,892.0,133.0,2.3,36.2,911.0,813.01,577.44
2018,8,18,11,15,896.0,134.0,2.4,36.7,926.5,855.43,603.33
2018,8,18,11,30,900.0,135.0,2.5,37.2,942.0,895.29,627.38
2018,8,18,11,45,902.0,135.0,2.6,37.7,949.0,929.74,647.86
2018,8,18,12,0,904.0,135.0,2.7,38.2,956.0,961.15,666.39
2018,8,18,12,15,898.5,138.0,2.8,38.25,953.5,985.22,681.64
2018,8,18,12,30,893.0,141.0,2.9,38.3,951.0,1005.7,694.81
2018,8,18,12,45,883.5,145.0,3.0,38.4,940.0,1019.61,703.91
2018,8,18,13,0,874.0,149.0,3.1,38.5,929.0,1029.75,710.86
2018,8,18,13,15,870.5,148.0,3.2,38.3,912.5,1037.22,717.22
2018,8,18,13,30,867.0,147.0,3.3,38.1,896.0,1053.34,729.05
2018,8,18,13,45,862.0,144.5,3.4,37.95,872.0,1050.3,729.02
2018,8,18,14,0,857.0,142.0,3.5,37.8,848.0,1043.43,726.89
2018,8,18,14,15,849.0,139.5,3.55,37.45,817.0,1029.79,720.9
2018,8,18,14,30,841.0,137.0,3.6,37.1,786.0,1012.53,712.74
2018,8,18,14,45,830.5,133.0,3.65,36.7,748.5,987.65,699.94
2018,8,18,15,0,820.0,129.0,3.7,36.3,711.0,959.51,685.02
2018,8,18,15,15,804.5,126.5,3.7,36.3,668.5,925.26,664.62
2018,8,18,15,30,789.0,124.0,3.7,36.3,626.0,888.37,642.4
2018,8,18,15,45,771.0,119.5,3.7,35.15,579.5,844.67,618.39
2018,8,18,16,0,753.0,115.0,3.7,34.0,533.0,804.04,595.9
2018,8,18,16,15,729.0,109.5,3.6,33.1,483.0,750.73,563.01
2018,8,18,16,30,705.0,104.0,3.5,32.2,433.0,696.63,528.77
2018,8,18,16,45,670.0,97.5,3.45,31.25,380.5,632.79,486.76
2018,8,18,17,0,635.0,91.0,3.4,30.3,328.0,569.84,442.57
2018,8,18,17,15,585.5,83.5,3.2,29.05,276.0,497.74,389.73
2018,8,18,17,30,536.0,76.0,3.0,27.8,224.0,428.8,337.04
2018,8,18,17,45,466.5,65.5,2.85,26.55,174.5,349.53,274.12
2018,8,18,18,0,397.0,55.0,2.7,25.3,125.0,276.64,213.88
2018,8,18,18,15,299.5,41.5,2.65,24.2,84.0,195.38,145.15
2018,8,18,18,30,202.0,28.0,2.6,23.1,43.0,123.92,67.55
2018,8,18,18,45,107.0,15.0,2.55,22.0,22.5,46.56,0.0
2018,8,18,19,0,12.0,2.0,2.5,20.9,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.5,20.35,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,1.6,14.55,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,1.9,15.2,7.0,6.37,0.0
2018,8,19,5,45,154.5,20.5,2.15,15.8,33.5,16.26,0.0
2018,8,19,6,0,262.0,34.0,2.4,16.4,60.0,26.64,15.84
2018,8,19,6,15,316.5,44.5,2.45,17.1,94.0,34.28,23.96
2018,8,19,6,30,371.0,55.0,2.5,17.8,128.0,42.59,31.67
2018,8,19,6,45,186.0,72.5,2.5,18.45,109.0,56.14,43.74
2018,8,19,7,0,1.0,90.0,2.5,19.1,90.0,76.38,61.38
2018,8,19,7,15,2.5,106.5,2.5,19.95,107.5,89.93,72.84
2018,8,19,7,30,4.0,123.0,2.5,20.8,125.0,103.38,83.94
2018,8,19,7,45,22.5,153.0,2.55,21.6,164.0,127.57,98.91
2018,8,19,8,0,41.0,183.0,2.6,22.4,203.0,149.45,114.55
2018,8,19,8,15,132.5,210.0,2.6,23.2,284.5,184.53,137.52
2018,8,19,8,30,224.0,237.0,2.6,24.0,366.0,237.07,174.83
2018,8,19,8,45,487.5,187.5,2.65,24.8,497.0,285.6,205.44
2018,8,19,9,0,751.0,138.0,2.7,25.6,628.0,371.01,268.13
2018,8,19,9,15,798.0,130.5,2.7,26.35,681.0,435.55,320.04
2018,8,19,9,30,845.0,123.0,2.7,27.1,734.0,500.14,370.85
2018,8,19,9,45,854.5,125.5,2.75,27.85,769.5,557.68,415.24
2018,8,19,10,0,864.0,128.0,2.8,28.6,805.0,614.58,457.57
2018,8,19,10,15,872.5,129.5,2.85,29.15,835.0,667.76,496.27
2018,8,19,10,30,881.0,131.0,2.9,29.7,865.0,719.88,533.05
2018,8,19,10,45,889.0,132.0,2.95,30.2,889.0,769.66,567.3
2018,8,19,11,0,897.0,133.0,3.0,30.7,913.0,817.59,598.05
2018,8,19,11,15,901.5,133.5,3.05,31.05,928.5,860.17,624.97
2018,8,19,11,30,906.0,134.0,3.1,31.4,944.0,900.21,649.99
2018,8,19,11,45,908.0,134.5,3.15,31.8,951.5,935.32,671.5
2018,8,19,12,0,910.0,135.0,3.2,32.2,959.0,967.36,690.95
2018,8,19,12,15,911.5,133.5,3.25,32.4,958.5,993.82,707.35
2018,8,19,12,30,913.0,132.0,3.3,32.6,958.0,1016.86,721.64
2018,8,19,12,45,914.0,130.0,3.3,32.8,950.0,1035.37,732.77
2018,8,19,13,0,915.0,128.0,3.3,33.0,942.0,1050.2,741.68
2018,8,19,13,15,912.5,127.0,3.3,33.0,926.0,1058.77,747.41
2018,8,19,13,30,910.0,126.0,3.3,33.0,910.0,1063.48,750.9
2018,8,19,13,45,905.0,125.0,3.35,33.0,886.5,1061.78,750.97
2018,8,19,14,0,900.0,124.0,3.4,33.0,863.0,1056.23,748.81
2018,8,19,14,15,892.5,121.5,3.4,32.75,831.5,1042.75,742.16
2018,8,19,14,30,885.0,119.0,3.4,32.5,800.0,1025.56,733.3
2018,8,19,14,45,875.0,116.5,3.4,32.25,762.5,1002.34,720.66
2018,8,19,15,0,865.0,114.0,3.4,32.0,725.0,986.0,712.53
2018,8,19,15,15,823.5,119.5,3.4,32.0,672.5,935.36,681.23
2018,8,19,15,30,782.0,125.0,3.4,32.0,620.0,883.04,648.66
2018,8,19,15,45,762.0,117.5,3.4,31.0,570.0,834.35,620.57
2018,8,19,16,0,742.0,110.0,3.4,30.0,520.0,788.49,593.68
2018,8,19,16,15,689.5,108.5,3.35,29.2,461.0,717.01,547.29
2018,8,19,16,30,637.0,107.0,3.3,28.4,402.0,646.94,500.63
