Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,14,15,890.5,92.5,3.2,26.2,697.0,1000.01,738.13
2018,9,18,14,30,880.0,91.0,3.3,26.0,663.0,978.2,726.65
2018,9,18,14,45,866.5,88.5,3.4,25.8,623.0,948.89,710.08
2018,9,18,15,0,853.0,86.0,3.5,25.6,583.0,916.5,691.27
2018,9,18,15,15,834.0,83.5,3.5,25.6,537.5,885.34,671.97
2018,9,18,15,30,815.0,81.0,3.5,25.6,492.0,842.38,644.24
2018,9,18,15,45,789.5,77.5,3.55,24.6,443.0,790.56,612.51
2018,9,18,16,0,764.0,74.0,3.6,23.6,394.0,737.47,578.82
2018,9,18,16,15,727.5,70.0,3.6,22.75,343.0,674.3,535.87
2018,9,18,16,30,691.0,66.0,3.6,21.9,292.0,611.48,491.49
2018,9,18,16,45,635.0,60.5,3.6,21.1,239.5,539.06,437.2
2018,9,18,17,0,579.0,55.0,3.6,20.3,187.0,465.69,378.1
2018,9,18,17,15,487.5,47.5,3.45,19.3,139.0,372.84,300.61
2018,9,18,17,30,396.0,40.0,3.3,18.3,91.0,288.02,225.98
2018,9,18,17,45,251.5,27.5,3.2,17.3,54.5,178.08,108.3
2018,9,18,18,0,107.0,15.0,3.1,16.3,18.0,58.74,0.0
2018,9,18,18,15,53.5,7.5,2.95,15.75,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.35,11.95,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.4,12.3,11.0,9.1,0.0
2018,9,19,6,15,189.0,25.0,1.65,13.0,44.0,19.76,2.94
2018,9,19,6,30,318.0,40.0,1.9,13.7,77.0,33.06,22.46
2018,9,19,6,45,413.5,50.5,2.15,14.4,124.0,40.35,29.82
2018,9,19,7,0,509.0,61.0,2.4,15.1,171.0,47.44,36.47
2018,9,19,7,15,572.0,68.0,2.25,15.7,222.5,51.22,39.96
2018,9,19,7,30,635.0,75.0,2.1,16.3,274.0,54.95,43.21
2018,9,19,7,45,677.5,80.0,1.95,16.9,326.0,81.06,47.97
2018,9,19,8,0,720.0,85.0,1.8,17.5,378.0,136.88,78.75
2018,9,19,8,15,750.0,89.0,1.6,18.3,428.0,199.14,126.1
2018,9,19,8,30,780.0,93.0,1.4,19.1,478.0,260.16,177.02
2018,9,19,8,45,802.5,96.0,1.2,19.9,524.5,321.22,229.21
2018,9,19,9,0,825.0,99.0,1.0,20.7,571.0,384.12,281.69
2018,9,19,9,15,840.5,102.0,1.05,21.65,612.0,445.65,332.06
2018,9,19,9,30,856.0,105.0,1.1,22.6,653.0,507.59,380.78
2018,9,19,9,45,867.0,107.5,1.2,23.6,688.0,566.78,425.84
2018,9,19,10,0,878.0,110.0,1.3,24.6,723.0,624.14,467.91
2018,9,19,10,15,886.0,111.5,1.5,25.6,751.0,677.86,506.76
2018,9,19,10,30,894.0,113.0,1.7,26.6,779.0,729.99,543.34
2018,9,19,10,45,899.5,114.0,1.95,27.65,799.5,777.97,575.63
2018,9,19,11,0,905.0,115.0,2.2,28.7,820.0,823.66,604.74
2018,9,19,11,15,907.5,116.5,2.35,29.2,832.5,864.89,631.14
2018,9,19,11,30,910.0,118.0,2.5,29.7,845.0,903.22,655.49
2018,9,19,11,45,911.0,118.0,2.65,30.25,849.5,935.62,675.76
2018,9,19,12,0,912.0,118.0,2.8,30.8,854.0,964.67,693.85
2018,9,19,12,15,911.0,118.0,2.85,31.0,850.0,988.36,708.7
2018,9,19,12,30,910.0,118.0,2.9,31.2,846.0,1008.37,721.3
2018,9,19,12,45,906.5,117.5,3.0,31.4,834.0,1021.66,730.19
2018,9,19,13,0,903.0,117.0,3.1,31.6,822.0,1031.06,736.79
2018,9,19,13,15,897.5,116.0,3.15,31.65,802.0,1034.02,739.5
2018,9,19,13,30,892.0,115.0,3.2,31.7,782.0,1033.04,739.94
2018,9,19,13,45,884.0,113.5,3.25,31.75,754.5,1025.13,736.12
2018,9,19,14,0,876.0,112.0,3.3,31.8,727.0,1024.29,737.04
2018,9,19,14,15,864.0,109.5,3.3,31.65,692.0,1003.63,725.5
2018,9,19,14,30,852.0,107.0,3.3,31.5,657.0,979.41,711.86
2018,9,19,14,45,835.5,104.0,3.35,31.35,615.5,946.92,693.12
2018,9,19,15,0,819.0,101.0,3.4,31.2,574.0,911.45,672.29
2018,9,19,15,15,798.0,98.0,3.4,31.2,528.5,869.16,645.93
2018,9,19,15,30,777.0,95.0,3.4,31.2,483.0,824.67,617.75
2018,9,19,15,45,748.0,91.0,3.45,30.45,433.5,775.22,587.65
2018,9,19,16,0,719.0,87.0,3.5,29.7,384.0,720.24,552.7
2018,9,19,16,15,678.0,81.5,3.35,28.9,332.5,653.59,507.43
2018,9,19,16,30,637.0,76.0,3.2,28.1,281.0,587.91,461.28
2018,9,19,16,45,576.0,69.0,3.0,27.3,229.0,508.11,401.34
2018,9,19,17,0,515.0,62.0,2.8,26.5,177.0,432.1,341.31
2018,9,19,17,15,421.5,52.0,2.55,25.15,129.5,338.08,265.22
2018,9,19,17,30,328.0,42.0,2.3,23.8,82.0,252.39,192.08
2018,9,19,17,45,202.5,27.5,2.05,22.4,48.5,153.14,79.92
2018,9,19,18,0,77.0,13.0,1.8,21.0,15.0,44.11,0.0
2018,9,19,18,15,38.5,6.5,1.7,20.35,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,1.1,14.3,11.0,9.1,0.0
2018,9,20,6,15,207.5,24.0,1.25,15.4,44.0,20.18,1.14
2018,9,20,6,30,345.0,38.0,1.4,16.5,77.0,31.36,20.64
2018,9,20,6,45,441.0,48.0,1.55,17.6,124.5,38.3,27.61
2018,9,20,7,0,537.0,58.0,1.7,18.7,172.0,45.07,33.84
2018,9,20,7,15,598.0,64.5,1.75,19.55,224.0,48.58,37.01
2018,9,20,7,30,659.0,71.0,1.8,20.4,276.0,52.04,39.95
2018,9,20,7,45,699.5,76.5,1.85,21.2,328.5,79.56,45.29
2018,9,20,8,0,740.0,82.0,1.9,22.0,381.0,136.98,76.6
2018,9,20,8,15,769.0,86.0,1.9,22.8,431.0,200.16,124.07
2018,9,20,8,30,798.0,90.0,1.9,23.6,481.0,262.16,175.36
2018,9,20,8,45,819.5,93.0,1.9,24.4,527.5,324.02,228.09
2018,9,20,9,0,841.0,96.0,1.9,25.2,574.0,387.57,281.45
2018,9,20,9,15,857.5,98.0,1.9,26.0,615.5,449.52,332.13
2018,9,20,9,30,874.0,100.0,1.9,26.8,657.0,511.92,381.23
2018,9,20,9,45,887.0,101.5,1.9,27.6,692.5,572.08,426.79
2018,9,20,10,0,900.0,103.0,1.9,28.4,728.0,630.86,469.57
2018,9,20,10,15,908.0,104.0,1.95,29.1,756.0,685.11,508.09
2018,9,20,10,30,916.0,105.0,2.0,29.8,784.0,737.68,544.21
2018,9,20,10,45,921.5,106.5,2.05,30.5,805.0,786.99,575.96
2018,9,20,11,0,927.0,108.0,2.1,31.2,826.0,833.95,604.74
2018,9,20,11,15,930.5,108.0,2.1,31.75,838.5,875.22,629.37
2018,9,20,11,30,934.0,108.0,2.1,32.3,851.0,913.52,651.83
2018,9,20,11,45,935.0,108.5,2.1,32.9,855.5,946.99,670.86
2018,9,20,12,0,936.0,109.0,2.1,33.5,860.0,977.03,687.63
2018,9,20,12,15,935.5,108.5,2.15,33.75,856.0,1001.04,702.14
2018,9,20,12,30,935.0,108.0,2.2,34.0,852.0,1021.29,714.44
2018,9,20,12,45,932.0,107.5,2.2,34.25,840.0,1035.25,722.43
2018,9,20,13,0,929.0,107.0,2.2,34.5,828.0,1045.23,728.16
2018,9,20,13,15,924.5,105.0,2.25,34.55,807.5,1048.04,730.86
2018,9,20,13,30,920.0,103.0,2.3,34.6,787.0,1046.8,731.3
2018,9,20,13,45,912.5,101.5,2.35,34.7,759.5,1039.12,727.82
2018,9,20,14,0,905.0,100.0,2.4,34.8,732.0,1027.53,722.1
2018,9,20,14,15,894.5,98.5,2.4,34.7,697.5,1009.19,712.38
2018,9,20,14,30,884.0,97.0,2.4,34.6,663.0,987.26,700.54
2018,9,20,14,45,870.0,94.0,2.4,34.5,622.0,966.64,689.58
2018,9,20,15,0,856.0,91.0,2.4,34.4,581.0,932.71,670.09
2018,9,20,15,15,836.0,88.0,2.4,34.4,535.0,890.38,644.81
2018,9,20,15,30,816.0,85.0,2.4,34.4,489.0,845.73,617.68
2018,9,20,15,45,789.0,81.5,2.35,33.8,439.0,792.49,585.4
2018,9,20,16,0,762.0,78.0,2.3,33.2,389.0,738.05,551.45
2018,9,20,16,15,723.5,73.0,2.05,32.15,336.5,672.08,508.1
2018,9,20,16,30,685.0,68.0,1.8,31.1,284.0,611.63,467.11
2018,9,20,16,45,627.5,61.5,1.5,30.0,231.5,532.94,410.26
2018,9,20,17,0,570.0,55.0,1.2,28.9,179.0,457.77,352.4
2018,9,20,17,15,477.0,46.5,1.2,27.5,131.0,363.56,278.92
2018,9,20,17,30,384.0,38.0,1.2,26.1,83.0,277.67,206.59
2018,9,20,17,45,242.5,25.0,1.2,24.75,48.5,165.91,69.38
2018,9,20,18,0,101.0,12.0,1.2,23.4,14.0,53.05,0.0
2018,9,20,18,15,50.5,6.0,1.2,22.9,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,5,45,39.0,4.5,1.25,16.25,5.0,0.0,0.0
2018,9,21,6,0,78.0,9.0,1.2,16.2,10.0,8.19,0.0
2018,9,21,6,15,221.0,22.0,1.5,17.25,42.5,18.37,0.0
2018,9,21,6,30,364.0,35.0,1.8,18.3,75.0,28.69,18.11
2018,9,21,6,45,457.5,44.0,2.05,19.4,122.0,34.89,24.41
2018,9,21,7,0,551.0,53.0,2.3,20.5,169.0,40.96,29.98
2018,9,21,7,15,610.0,59.5,2.3,21.3,220.5,44.67,33.32
2018,9,21,7,30,669.0,66.0,2.3,22.1,272.0,48.3,36.42
2018,9,21,7,45,707.0,71.0,2.25,22.9,323.5,80.49,45.47
2018,9,21,8,0,745.0,76.0,2.2,23.7,375.0,137.22,76.09
2018,9,21,8,15,772.5,79.5,2.15,24.75,424.0,195.57,119.47
2018,9,21,8,30,800.0,83.0,2.1,25.8,473.0,256.95,169.99
2018,9,21,8,45,820.0,86.5,2.1,26.8,519.0,318.84,222.39
2018,9,21,9,0,840.0,90.0,2.1,27.8,565.0,382.24,275.17
2018,9,21,9,15,854.0,93.0,2.05,28.75,605.5,443.89,325.05
2018,9,21,9,30,868.0,96.0,2.0,29.7,646.0,506.56,373.61
2018,9,21,9,45,876.5,98.5,2.0,30.65,679.5,564.05,416.65
2018,9,21,10,0,885.0,101.0,2.0,31.6,713.0,620.48,457.15
2018,9,21,10,15,892.5,102.5,1.95,32.1,740.5,674.03,494.68
2018,9,21,10,30,900.0,104.0,1.9,32.6,768.0,725.91,529.73
2018,9,21,10,45,905.5,105.5,1.9,33.15,788.5,774.42,560.62
2018,9,21,11,0,911.0,107.0,1.9,33.7,809.0,820.62,588.57
2018,9,21,11,15,914.0,107.5,2.0,34.0,821.5,861.26,614.07
2018,9,21,11,30,917.0,108.0,2.1,34.3,834.0,898.97,637.58
2018,9,21,11,45,918.0,108.0,2.15,34.6,838.0,931.3,657.15
2018,9,21,12,0,919.0,108.0,2.2,34.9,842.0,960.25,674.58
2018,9,21,12,15,914.5,109.0,2.25,34.95,836.5,981.59,688.03
2018,9,21,12,30,910.0,110.0,2.3,35.0,831.0,999.11,699.26
2018,9,21,12,45,904.0,111.0,2.4,35.05,818.0,1011.31,707.87
2018,9,21,13,0,898.0,112.0,2.5,35.1,805.0,1019.6,714.23
2018,9,21,13,15,892.5,111.0,2.55,35.0,785.0,1022.27,717.25
2018,9,21,13,30,887.0,110.0,2.6,34.9,765.0,1021.03,718.04
2018,9,21,13,45,879.0,108.0,2.65,34.75,737.5,1012.31,714.49
2018,9,21,14,0,871.0,106.0,2.7,34.6,710.0,999.81,708.74
2018,9,21,14,15,859.5,104.0,2.75,34.3,675.5,990.7,705.69
2018,9,21,14,30,848.0,102.0,2.8,34.0,641.0,967.45,693.68
2018,9,21,14,45,833.0,99.5,2.85,33.7,601.0,936.92,677.01
2018,9,21,15,0,818.0,97.0,2.9,33.4,561.0,903.38,658.24
2018,9,21,15,15,797.0,93.5,2.9,33.4,515.5,860.43,631.83
2018,9,21,15,30,776.0,90.0,2.9,33.4,470.0,815.32,603.66
2018,9,21,15,45,748.0,85.5,2.9,32.3,421.0,761.25,571.38
2018,9,21,16,0,720.0,81.0,2.9,31.2,372.0,710.91,540.64
2018,9,21,16,15,680.0,75.5,2.85,30.3,320.5,645.1,496.88
2018,9,21,16,30,640.0,70.0,2.8,29.4,269.0,580.25,452.07
2018,9,21,16,45,580.5,63.0,2.75,28.45,218.0,501.65,393.94
2018,9,21,17,0,521.0,56.0,2.7,27.5,167.0,426.86,335.28
2018,9,21,17,15,427.0,46.5,2.4,26.15,120.5,333.5,259.47
2018,9,21,17,30,333.0,37.0,2.1,24.8,74.0,248.84,185.62
2018,9,21,17,45,200.0,23.5,1.85,23.45,42.5,141.94,38.5
2018,9,21,18,0,67.0,10.0,1.6,22.1,11.0,36.91,0.0
2018,9,21,18,15,33.5,5.0,1.6,21.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,5,45,26.0,4.5,1.35,12.7,4.5,0.0,0.0
2018,9,22,6,0,52.0,9.0,1.4,12.9,9.0,8.19,0.0
2018,9,22,6,15,182.5,23.0,1.5,13.65,39.5,18.23,0.0
2018,9,22,6,30,313.0,37.0,1.6,14.4,70.0,30.65,19.94
2018,9,22,6,45,316.0,41.5,1.75,15.1,91.0,32.39,22.69
2018,9,22,7,0,319.0,46.0,1.9,15.8,112.0,34.33,24.75
2018,9,22,7,15,159.5,57.0,1.8,16.7,90.0,44.83,34.14
2018,9,22,7,30,0.0,68.0,1.7,17.6,68.0,59.61,47.08
2018,9,22,7,45,0.0,89.0,1.65,18.55,89.0,77.06,59.2
2018,9,22,8,0,0.0,110.0,1.6,19.5,110.0,94.81,73.47
2018,9,22,8,15,4.5,134.5,1.55,20.6,136.5,116.38,90.3
2018,9,22,8,30,9.0,159.0,1.5,21.7,163.0,138.86,107.53
2018,9,22,8,45,97.5,180.5,1.45,22.8,235.0,182.6,139.03
2018,9,22,9,0,186.0,202.0,1.4,23.9,307.0,240.92,182.58
2018,9,22,9,15,481.5,163.5,1.45,24.95,461.0,347.69,261.29
2018,9,22,9,30,777.0,125.0,1.5,26.0,615.0,489.6,365.93
2018,9,22,9,45,827.0,115.5,1.55,27.0,662.0,554.12,413.67
2018,9,22,10,0,877.0,106.0,1.6,28.0,709.0,620.67,461.82
2018,9,22,10,15,885.5,107.5,1.65,28.85,737.0,674.48,499.55
2018,9,22,10,30,894.0,109.0,1.7,29.7,765.0,726.73,535.01
2018,9,22,10,45,900.0,110.0,1.8,30.55,785.5,774.86,566.17
2018,9,22,11,0,906.0,111.0,1.9,31.4,806.0,820.72,594.3
2018,9,22,11,15,910.0,111.5,2.0,31.9,819.0,861.98,619.94
2018,9,22,11,30,914.0,112.0,2.1,32.4,832.0,900.38,643.59
2018,9,22,11,45,916.0,112.5,2.2,32.85,837.0,933.99,664.2
2018,9,22,12,0,918.0,113.0,2.3,33.3,842.0,964.3,682.7
2018,9,22,12,15,920.0,111.0,2.4,33.35,838.5,988.51,698.52
2018,9,22,12,30,922.0,109.0,2.5,33.4,835.0,1009.07,712.21
2018,9,22,12,45,923.0,106.5,2.6,33.45,824.0,1024.35,722.74
2018,9,22,13,0,924.0,104.0,2.7,33.5,813.0,1035.74,731.04
2018,9,22,13,15,918.0,103.0,2.8,33.3,792.5,1037.92,734.51
2018,9,22,13,30,912.0,102.0,2.9,33.1,772.0,1036.09,735.68
2018,9,22,13,45,902.0,101.0,3.0,32.9,743.0,1026.32,732.0
2018,9,22,14,0,892.0,100.0,3.1,32.7,714.0,1012.72,726.02
2018,9,22,14,15,881.0,97.5,3.15,32.35,679.0,992.66,716.01
2018,9,22,14,30,870.0,95.0,3.2,32.0,644.0,969.06,703.74
2018,9,22,14,45,855.0,92.5,3.25,31.6,603.5,948.13,693.34
2018,9,22,15,0,840.0,90.0,3.3,31.2,563.0,914.07,674.12
2018,9,22,15,15,819.5,87.5,3.3,31.2,517.5,872.21,648.09
2018,9,22,15,30,799.0,85.0,3.3,31.2,472.0,828.12,620.23
2018,9,22,15,45,771.5,81.0,3.25,30.15,422.5,774.35,587.38
2018,9,22,16,0,744.0,77.0,3.2,29.1,373.0,719.48,552.72
2018,9,22,16,15,705.5,71.5,3.1,28.2,321.5,658.24,511.61
2018,9,22,16,30,667.0,66.0,3.0,27.3,270.0,593.48,466.23
2018,9,22,16,45,607.0,59.5,2.9,26.4,218.5,514.11,406.92
2018,9,22,17,0,547.0,53.0,2.8,25.5,167.0,438.59,346.8
2018,9,22,17,15,449.0,44.5,2.5,24.25,120.0,343.07,268.29
2018,9,22,17,30,351.0,36.0,2.2,23.0,73.0,256.4,190.58
2018,9,22,17,45,210.0,22.5,1.95,21.8,41.5,143.16,8.0
2018,9,22,18,0,69.0,9.0,1.7,20.6,10.0,36.7,0.0
2018,9,22,18,15,34.5,4.5,1.8,20.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.8,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,2.15,13.55,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,2.3,13.7,9.0,8.19,0.0
2018,9,23,6,15,204.0,22.0,2.5,14.4,40.0,18.62,0.0
2018,9,23,6,30,344.0,35.0,2.7,15.1,71.0,28.94,18.26
2018,9,23,6,45,444.5,44.0,2.9,15.75,117.5,35.1,24.92
2018,9,23,7,0,545.0,53.0,3.1,16.4,164.0,41.17,30.67
2018,9,23,7,15,606.5,58.5,3.1,17.15,215.0,44.06,33.37
2018,9,23,7,30,668.0,64.0,3.1,17.9,266.0,46.96,35.89
2018,9,23,7,45,709.0,69.0,3.1,18.65,318.0,79.63,45.32
2018,9,23,8,0,750.0,74.0,3.1,19.4,370.0,136.82,76.95
2018,9,23,8,15,777.5,77.5,3.05,20.15,419.0,195.49,121.71
2018,9,23,8,30,805.0,81.0,3.0,20.9,468.0,257.16,173.93
2018,9,23,8,45,825.0,84.0,2.95,21.65,513.5,318.89,227.82
2018,9,23,9,0,845.0,87.0,2.9,22.4,559.0,382.08,282.23
2018,9,23,9,15,860.0,89.0,2.9,23.15,599.5,445.08,335.09
2018,9,23,9,30,875.0,91.0,2.9,23.9,640.0,505.91,384.49
2018,9,23,9,45,885.5,93.5,2.85,24.65,674.5,564.71,430.39
2018,9,23,10,0,896.0,96.0,2.8,25.4,709.0,622.65,473.84
2018,9,23,10,15,904.5,97.0,2.8,26.05,737.0,676.76,513.35
2018,9,23,10,30,913.0,98.0,2.8,26.7,765.0,729.24,550.4
2018,9,23,10,45,919.0,98.5,2.8,27.3,785.0,777.52,582.23
2018,9,23,11,0,925.0,99.0,2.8,27.9,805.0,823.46,611.22
2018,9,23,11,15,928.5,99.5,2.85,28.55,817.5,864.8,636.92
2018,9,23,11,30,932.0,100.0,2.9,29.2,830.0,903.19,660.42
2018,9,23,11,45,932.5,100.0,2.9,29.8,833.5,935.29,679.36
2018,9,23,12,0,933.0,100.0,2.9,30.4,837.0,963.9,695.95
2018,9,23,12,15,933.5,98.5,3.0,30.55,833.0,987.29,711.23
2018,9,23,12,30,934.0,97.0,3.1,30.7,829.0,1006.93,724.23
2018,9,23,12,45,932.5,96.0,3.15,30.8,817.0,1021.34,733.77
2018,9,23,13,0,931.0,95.0,3.2,30.9,805.0,1031.8,740.96
2018,9,23,13,15,926.5,93.5,3.3,30.75,785.0,1034.73,744.68
2018,9,23,13,30,922.0,92.0,3.4,30.6,765.0,1033.61,746.03
2018,9,23,13,45,914.5,90.5,3.45,30.4,737.0,1025.51,742.82
2018,9,23,14,0,907.0,89.0,3.5,30.2,709.0,1013.51,737.25
2018,9,23,14,15,897.0,87.0,3.55,29.8,674.5,994.65,727.91
2018,9,23,14,30,887.0,85.0,3.6,29.4,640.0,972.19,716.25
2018,9,23,14,45,873.0,82.5,3.6,29.0,599.5,941.89,699.0
2018,9,23,15,0,859.0,80.0,3.6,28.6,559.0,908.51,679.58
2018,9,23,15,15,839.0,77.5,3.6,28.6,513.5,875.85,659.38
2018,9,23,15,30,819.0,75.0,3.6,28.6,468.0,831.66,630.95
2018,9,23,15,45,793.5,71.5,3.45,27.55,419.0,779.6,598.34
2018,9,23,16,0,768.0,68.0,3.3,26.5,370.0,726.3,563.91
2018,9,23,16,15,730.5,64.0,3.15,25.7,319.0,662.32,519.9
2018,9,23,16,30,693.0,60.0,3.0,24.9,268.0,598.81,474.57
2018,9,23,16,45,634.0,54.0,2.8,24.05,216.0,523.99,417.97
2018,9,23,17,0,575.0,48.0,2.6,23.2,164.0,448.79,357.09
2018,9,23,17,15,476.5,40.5,2.3,22.0,117.5,353.34,277.64
2018,9,23,17,30,378.0,33.0,2.0,20.8,71.0,266.95,197.08
2018,9,23,17,45,227.5,21.0,1.7,19.65,40.0,147.62,0.0
2018,9,23,18,0,77.0,9.0,1.4,18.5,9.0,39.86,0.0
2018,9,23,18,15,38.5,4.5,1.45,17.95,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,24,5,45,38.0,4.5,0.85,11.9,4.5,0.0,0.0
2018,9,24,6,0,76.0,9.0,0.8,12.1,9.0,8.19,0.0
2018,9,24,6,15,231.5,21.0,0.9,12.9,40.5,17.79,0.0
2018,9,24,6,30,387.0,33.0,1.0,13.7,72.0,27.25,16.83
2018,9,24,6,45,492.0,41.0,1.1,14.5,120.5,32.67,22.94
2018,9,24,7,0,597.0,49.0,1.2,15.3,169.0,38.07,28.09
2018,9,24,7,15,658.0,54.5,1.15,16.2,222.0,44.99,34.35
2018,9,24,7,30,719.0,60.0,1.1,17.1,275.0,48.37,37.29
2018,9,24,7,45,758.5,63.5,1.0,17.95,327.5,77.27,42.23
2018,9,24,8,0,798.0,67.0,0.9,18.8,380.0,136.23,74.38
2018,9,24,8,15,823.5,70.5,0.75,20.1,429.5,197.59,120.59
2018,9,24,8,30,849.0,74.0,0.6,21.4,479.0,261.63,173.41
2018,9,24,8,45,868.0,76.0,0.5,22.7,525.0,327.94,228.72
2018,9,24,9,0,887.0,78.0,0.4,24.0,571.0,391.73,280.54
2018,9,24,9,15,899.5,81.0,0.35,25.35,612.0,454.58,329.67
2018,9,24,9,30,912.0,84.0,0.3,26.7,653.0,517.28,376.1
2018,9,24,9,45,920.5,86.5,0.3,28.0,687.5,576.95,418.54
2018,9,24,10,0,929.0,89.0,0.3,29.3,722.0,635.46,458.08
2018,9,24,10,15,937.0,90.0,0.35,30.15,750.0,690.78,495.23
2018,9,24,10,30,945.0,91.0,0.4,31.0,778.0,744.34,529.92
2018,9,24,10,45,950.0,92.5,0.4,31.8,798.5,794.18,558.84
2018,9,24,11,0,955.0,94.0,0.4,32.6,819.0,841.53,585.17
2018,9,24,11,15,958.0,94.5,0.45,33.0,831.5,883.5,609.66
2018,9,24,11,30,961.0,95.0,0.5,33.4,844.0,922.37,632.15
2018,9,24,11,45,962.0,95.0,0.55,33.8,848.0,955.68,651.22
2018,9,24,12,0,963.0,95.0,0.6,34.2,852.0,985.43,668.2
2018,9,24,12,15,961.0,95.5,0.7,34.4,847.5,1009.23,683.38
2018,9,24,12,30,959.0,96.0,0.8,34.6,843.0,1029.11,696.43
2018,9,24,12,45,954.0,96.0,0.85,34.75,829.5,1041.55,704.39
2018,9,24,13,0,949.0,96.0,0.9,34.9,816.0,1049.88,710.19
2018,9,24,13,15,942.0,95.0,1.05,34.9,794.0,1050.97,714.4
2018,9,24,13,30,935.0,94.0,1.2,34.9,772.0,1047.95,716.24
2018,9,24,13,45,926.5,93.0,1.35,34.9,743.5,1039.39,714.78
2018,9,24,14,0,918.0,92.0,1.5,34.9,715.0,1026.89,710.92
2018,9,24,14,15,906.5,90.5,1.65,34.65,680.0,1007.05,703.22
2018,9,24,14,30,895.0,89.0,1.8,34.4,645.0,983.61,693.14
2018,9,24,14,45,879.5,87.0,1.9,34.15,603.5,952.36,677.32
2018,9,24,15,0,864.0,85.0,2.0,33.9,562.0,927.47,665.33
2018,9,24,15,15,843.5,82.5,2.0,33.9,516.0,884.94,639.98
2018,9,24,15,30,823.0,80.0,2.0,33.9,470.0,840.11,612.89
2018,9,24,15,45,792.5,76.0,2.2,32.9,419.0,783.02,580.91
2018,9,24,16,0,762.0,72.0,2.4,31.9,368.0,725.01,546.65
2018,9,24,16,15,718.0,67.5,2.45,30.75,315.0,655.58,501.88
2018,9,24,16,30,674.0,63.0,2.5,29.6,262.0,592.08,459.14
2018,9,24,16,45,609.5,57.0,2.6,28.5,210.0,510.25,399.44
2018,9,24,17,0,545.0,51.0,2.7,27.4,158.0,432.68,338.65
2018,9,24,17,15,439.5,42.0,2.65,25.9,111.5,332.86,257.48
2018,9,24,17,30,334.0,33.0,2.6,24.4,65.0,242.98,173.79
2018,9,24,17,45,190.0,19.5,2.6,22.9,35.5,126.54,0.0
2018,9,24,18,0,46.0,6.0,2.6,21.4,6.0,5.46,0.0
2018,9,24,18,15,23.0,3.0,2.55,20.55,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,0.8,12.85,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,0.7,13.1,7.0,6.37,0.0
2018,9,25,6,15,206.0,19.5,0.75,13.85,37.0,16.41,0.0
2018,9,25,6,30,358.0,32.0,0.8,14.6,67.0,26.39,15.83
2018,9,25,6,45,414.0,39.5,0.85,15.4,103.5,31.25,21.58
2018,9,25,7,0,470.0,47.0,0.9,16.2,140.0,36.03,26.18
2018,9,25,7,15,240.5,69.0,0.85,17.0,117.0,50.53,39.11
2018,9,25,7,30,11.0,91.0,0.8,17.8,94.0,77.13,62.34
2018,9,25,7,45,13.0,108.5,0.75,18.65,113.0,92.32,71.47
2018,9,25,8,0,15.0,126.0,0.7,19.5,132.0,108.72,84.15
2018,9,25,8,15,179.0,134.5,0.75,20.7,219.0,139.36,101.2
2018,9,25,8,30,343.0,143.0,0.8,21.9,306.0,197.87,141.98
2018,9,25,8,45,558.5,123.5,0.85,23.05,418.5,272.37,195.8
2018,9,25,9,0,774.0,104.0,0.9,24.2,531.0,372.79,270.98
2018,9,25,9,15,831.0,95.5,0.95,25.15,584.5,437.96,322.43
2018,9,25,9,30,888.0,87.0,1.0,26.1,638.0,508.84,376.74
2018,9,25,9,45,897.0,89.0,1.05,27.05,671.5,566.97,420.21
2018,9,25,10,0,906.0,91.0,1.1,28.0,705.0,624.02,461.23
2018,9,25,10,15,912.5,93.0,1.15,28.8,732.0,678.15,498.95
2018,9,25,10,30,919.0,95.0,1.2,29.6,759.0,730.46,534.14
2018,9,25,10,45,924.0,96.0,1.25,30.4,779.0,778.61,564.15
2018,9,25,11,0,929.0,97.0,1.3,31.2,799.0,824.32,591.48
2018,9,25,11,15,931.5,98.0,1.3,31.85,811.0,865.35,615.17
2018,9,25,11,30,934.0,99.0,1.3,32.5,823.0,903.34,636.66
2018,9,25,11,45,935.0,99.0,1.3,33.2,827.0,935.77,654.32
2018,9,25,12,0,936.0,99.0,1.3,33.9,831.0,964.72,669.75
2018,9,25,12,15,934.0,99.5,1.35,34.15,826.5,987.84,683.59
2018,9,25,12,30,932.0,100.0,1.4,34.4,822.0,1007.14,695.26
2018,9,25,12,45,928.0,99.5,1.45,34.65,809.0,1019.52,702.9
2018,9,25,13,0,924.0,99.0,1.5,34.9,796.0,1027.92,708.36
2018,9,25,13,15,918.5,98.0,1.55,34.95,775.5,1030.26,710.94
2018,9,25,13,30,913.0,97.0,1.6,35.0,755.0,1028.6,711.33
2018,9,25,13,45,904.5,96.0,1.7,35.0,727.0,1020.02,708.56
2018,9,25,14,0,896.0,95.0,1.8,35.0,699.0,1007.6,703.55
2018,9,25,14,15,884.5,93.0,1.85,34.85,664.0,987.32,693.55
2018,9,25,14,30,873.0,91.0,1.9,34.7,629.0,963.54,681.42
2018,9,25,14,45,857.5,88.5,2.0,34.5,588.0,941.73,671.18
2018,9,25,15,0,842.0,86.0,2.1,34.3,547.0,906.98,652.45
2018,9,25,15,15,821.0,83.5,2.1,34.3,501.5,864.51,627.01
2018,9,25,15,30,800.0,81.0,2.1,34.3,456.0,819.85,599.76
2018,9,25,15,45,771.0,77.0,2.25,33.4,406.5,764.75,568.07
2018,9,25,16,0,742.0,73.0,2.4,32.5,357.0,708.71,534.28
2018,9,25,16,15,700.5,68.0,2.4,31.35,305.5,641.36,490.49
2018,9,25,16,30,659.0,63.0,2.4,30.2,254.0,580.03,448.93
2018,9,25,16,45,595.5,56.5,2.35,29.1,203.0,499.02,389.12
2018,9,25,17,0,532.0,50.0,2.3,28.0,152.0,422.25,328.67
2018,9,25,17,15,428.0,41.0,2.1,26.45,106.5,324.21,248.82
2018,9,25,17,30,324.0,32.0,1.9,24.9,61.0,235.95,163.41
2018,9,25,17,45,184.0,19.5,1.7,23.35,33.5,102.46,0.0
2018,9,25,18,0,44.0,7.0,1.5,21.8,6.0,0.0,0.0
2018,9,25,18,15,22.0,3.5,1.35,21.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.6,6.0,5.46,0.0
2018,9,26,6,15,168.5,18.0,0.95,14.4,32.0,15.03,0.0
2018,9,26,6,30,291.0,30.0,1.1,15.2,58.0,24.51,14.01
2018,9,26,6,45,186.5,40.5,1.25,15.95,62.5,30.89,21.15
2018,9,26,7,0,82.0,51.0,1.4,16.7,67.0,42.42,31.67
2018,9,26,7,15,46.5,75.0,1.35,17.55,84.5,62.47,49.44
2018,9,26,7,30,11.0,99.0,1.3,18.4,102.0,82.84,67.14
2018,9,26,7,45,18.5,114.5,1.2,19.2,121.0,96.9,75.0
2018,9,26,8,0,26.0,130.0,1.1,20.0,140.0,110.38,84.96
2018,9,26,8,15,16.0,142.0,1.05,21.15,148.5,124.17,95.87
2018,9,26,8,30,6.0,154.0,1.0,22.3,157.0,134.09,103.5
2018,9,26,8,45,33.5,190.5,0.95,23.5,208.5,172.68,132.4
2018,9,26,9,0,61.0,227.0,0.9,24.7,260.0,217.07,165.39
2018,9,26,9,15,129.0,248.5,0.85,25.7,325.5,271.47,205.23
2018,9,26,9,30,197.0,270.0,0.8,26.7,391.0,333.76,250.53
2018,9,26,9,45,349.0,250.5,0.75,27.75,480.0,415.83,309.7
2018,9,26,10,0,501.0,231.0,0.7,28.8,569.0,515.64,379.85
2018,9,26,10,15,641.5,189.0,0.7,29.75,639.0,600.29,438.22
2018,9,26,10,30,782.0,147.0,0.7,30.7,709.0,690.56,498.86
2018,9,26,10,45,748.0,166.0,0.7,31.65,715.5,725.46,518.99
2018,9,26,11,0,714.0,185.0,0.7,32.6,722.0,754.05,534.92
2018,9,26,11,15,760.5,168.0,0.75,33.45,748.0,806.97,567.9
2018,9,26,11,30,807.0,151.0,0.8,34.3,774.0,856.05,596.27
2018,9,26,11,45,854.5,132.0,0.85,35.15,794.0,907.07,625.4
2018,9,26,12,0,902.0,113.0,0.9,36.0,814.0,948.26,648.13
2018,9,26,12,15,895.0,115.5,0.9,36.6,808.0,968.13,657.89
2018,9,26,12,30,888.0,118.0,0.9,37.2,802.0,984.16,665.66
2018,9,26,12,45,873.5,122.5,0.9,37.8,786.5,991.26,668.31
2018,9,26,13,0,859.0,127.0,0.9,38.4,771.0,1005.29,675.22
2018,9,26,13,15,796.0,146.0,0.9,38.5,730.5,973.04,656.52
2018,9,26,13,30,733.0,165.0,0.9,38.6,690.0,944.19,640.38
2018,9,26,13,45,647.5,186.0,0.9,38.65,636.5,884.75,605.85
2018,9,26,14,0,562.0,207.0,0.9,38.7,583.0,815.2,564.35
2018,9,26,14,15,592.0,185.0,0.9,38.55,563.0,823.69,572.3
2018,9,26,14,30,622.0,163.0,0.9,38.4,543.0,821.75,572.57
2018,9,26,14,45,607.5,154.0,0.9,38.2,505.0,787.98,553.26
2018,9,26,15,0,593.0,145.0,0.9,38.0,467.0,751.93,532.61
2018,9,26,15,15,552.0,142.0,0.9,38.0,421.5,688.94,493.7
2018,9,26,15,30,511.0,139.0,0.9,38.0,376.0,634.89,459.86
2018,9,26,15,45,444.5,133.5,1.25,37.05,323.5,557.01,412.07
2018,9,26,16,0,378.0,128.0,1.6,36.1,271.0,482.12,362.96
2018,9,26,16,15,334.0,113.5,1.6,34.65,226.0,417.0,318.1
2018,9,26,16,30,290.0,99.0,1.6,33.2,181.0,339.51,262.1
2018,9,26,16,45,247.0,82.0,1.65,31.8,142.0,278.4,215.85
2018,9,26,17,0,204.0,65.0,1.7,30.4,103.0,220.75,170.15
2018,9,26,17,15,150.0,48.0,1.9,28.85,71.0,160.76,120.84
2018,9,26,17,30,96.0,31.0,2.1,27.3,39.0,105.87,67.73
2018,9,26,17,45,55.5,17.0,2.3,25.75,21.0,40.89,0.0
2018,9,26,18,0,15.0,3.0,2.5,24.2,3.0,0.0,0.0
2018,9,26,18,15,7.5,1.5,2.4,23.3,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,5,45,16.0,2.5,1.25,13.75,2.5,0.0,0.0
2018,9,27,6,0,32.0,5.0,1.3,13.8,5.0,4.55,0.0
2018,9,27,6,15,147.0,19.5,1.5,14.4,31.5,17.74,0.0
2018,9,27,6,30,262.0,34.0,1.7,15.0,58.0,26.71,15.45
2018,9,27,6,45,271.0,36.0,1.85,15.55,75.0,28.02,18.64
2018,9,27,7,0,280.0,38.0,2.0,16.1,92.0,28.13,19.17
2018,9,27,7,15,149.5,47.5,1.9,16.9,77.5,37.82,27.87
2018,9,27,7,30,19.0,57.0,1.8,17.7,63.0,49.71,38.35
2018,9,27,7,45,9.5,78.5,1.75,18.5,81.5,68.9,52.22
2018,9,27,8,0,0.0,100.0,1.7,19.3,100.0,86.66,66.88
2018,9,27,8,15,1.0,111.5,1.65,20.45,112.0,97.1,74.88
2018,9,27,8,30,2.0,123.0,1.6,21.6,124.0,107.7,82.87
2018,9,27,8,45,15.0,155.0,1.55,22.7,163.0,139.21,107.16
2018,9,27,9,0,28.0,187.0,1.5,23.8,202.0,172.47,132.45
2018,9,27,9,15,59.5,228.0,1.45,24.7,263.5,224.06,171.49
2018,9,27,9,30,91.0,269.0,1.4,25.6,325.0,280.41,213.43
2018,9,27,9,45,121.5,285.5,1.35,26.5,364.5,322.8,244.25
2018,9,27,10,0,152.0,302.0,1.3,27.4,404.0,366.2,275.38
2018,9,27,10,15,318.0,277.0,1.35,28.25,501.0,466.53,349.19
2018,9,27,10,30,484.0,252.0,1.4,29.1,598.0,584.34,432.97
2018,9,27,10,45,509.0,254.0,1.45,29.95,626.5,631.94,464.41
2018,9,27,11,0,534.0,256.0,1.5,30.8,655.0,680.09,496.08
2018,9,27,11,15,621.0,224.0,1.55,31.35,695.0,749.18,543.04
2018,9,27,11,30,708.0,192.0,1.6,31.9,735.0,818.21,588.93
2018,9,27,11,45,777.5,162.0,1.65,32.5,761.0,869.93,620.41
2018,9,27,12,0,847.0,132.0,1.7,33.1,787.0,926.77,654.79
2018,9,27,12,15,801.0,151.0,1.75,33.35,767.5,927.39,654.58
2018,9,27,12,30,755.0,170.0,1.8,33.6,748.0,929.32,655.89
2018,9,27,12,45,748.0,169.0,1.85,33.85,734.0,936.93,660.88
2018,9,27,13,0,741.0,168.0,1.9,34.1,720.0,941.0,663.73
2018,9,27,13,15,774.5,149.0,1.95,34.1,712.0,954.28,673.19
2018,9,27,13,30,808.0,130.0,2.0,34.1,704.0,971.31,685.07
2018,9,27,13,45,724.0,154.0,2.05,34.05,653.5,923.67,656.53
2018,9,27,14,0,640.0,178.0,2.1,34.0,603.0,866.57,622.09
2018,9,27,14,15,661.5,158.5,2.2,33.65,578.0,861.38,622.17
2018,9,27,14,30,683.0,139.0,2.3,33.3,553.0,851.92,619.06
2018,9,27,14,45,643.5,139.0,2.4,32.95,508.5,803.86,590.32
2018,9,27,15,0,604.0,139.0,2.5,32.6,464.0,754.31,560.18
2018,9,27,15,15,616.5,122.5,2.5,32.6,429.5,731.38,546.38
2018,9,27,15,30,629.0,106.0,2.5,32.6,395.0,704.77,529.67
2018,9,27,15,45,630.0,95.0,2.75,30.95,357.0,671.72,512.74
2018,9,27,16,0,631.0,84.0,3.0,29.3,319.0,636.09,492.87
2018,9,27,16,15,576.0,77.5,3.05,28.0,267.5,561.34,441.35
2018,9,27,16,30,521.0,71.0,3.1,26.7,216.0,489.1,388.7
2018,9,27,16,45,480.5,61.0,3.2,25.35,173.5,425.48,339.69
2018,9,27,17,0,440.0,51.0,3.3,24.0,131.0,364.29,289.57
2018,9,27,17,15,340.0,40.5,3.3,22.85,90.0,271.84,211.16
2018,9,27,17,30,240.0,30.0,3.3,21.7,49.0,186.28,118.67
2018,9,27,17,45,128.0,16.0,3.3,20.5,25.5,72.91,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.2,14.2,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.2,14.3,3.0,0.0,0.0
2018,9,28,6,15,24.5,9.5,2.3,14.6,11.0,8.64,0.0
2018,9,28,6,30,37.0,16.0,2.4,14.9,19.0,13.32,4.68
2018,9,28,6,45,18.5,23.0,2.45,15.15,24.5,20.69,12.29
2018,9,28,7,0,0.0,30.0,2.5,15.4,30.0,26.42,17.7
2018,9,28,7,15,0.0,29.0,2.5,15.8,29.0,25.53,17.09
2018,9,28,7,30,0.0,28.0,2.5,16.2,28.0,24.65,16.34
2018,9,28,7,45,0.0,25.0,2.5,16.6,25.0,22.0,13.14
2018,9,28,8,0,0.0,22.0,2.5,17.0,22.0,19.37,10.84
2018,9,28,8,15,0.0,42.5,2.5,17.5,42.5,37.49,26.08
2018,9,28,8,30,0.0,63.0,2.5,18.0,63.0,55.68,41.16
2018,9,28,8,45,0.5,103.5,2.55,18.5,104.0,91.37,70.45
2018,9,28,9,0,1.0,144.0,2.6,19.0,145.0,126.67,98.87
2018,9,28,9,15,5.0,169.5,2.65,19.6,172.5,150.96,117.9
2018,9,28,9,30,9.0,195.0,2.7,20.2,200.0,176.05,137.37
2018,9,28,9,45,7.5,193.0,2.75,20.85,197.5,174.79,135.75
2018,9,28,10,0,6.0,191.0,2.8,21.5,195.0,173.19,133.92
2018,9,28,10,15,22.5,200.5,2.9,21.95,216.5,196.84,152.45
2018,9,28,10,30,39.0,210.0,3.0,22.4,238.0,219.36,170.01
2018,9,28,10,45,26.5,228.5,3.1,22.9,247.5,230.82,178.1
2018,9,28,11,0,14.0,247.0,3.2,23.4,257.0,234.11,179.78
2018,9,28,11,15,57.5,294.0,3.25,23.6,337.5,325.12,250.36
2018,9,28,11,30,101.0,341.0,3.3,23.8,418.0,413.58,317.35
2018,9,28,11,45,293.0,306.5,3.4,24.05,531.5,578.91,443.75
2018,9,28,12,0,485.0,272.0,3.5,24.3,645.0,744.0,565.15
2018,9,28,12,15,686.5,189.5,3.55,24.35,714.0,867.4,654.46
2018,9,28,12,30,888.0,107.0,3.6,24.4,783.0,970.92,724.29
2018,9,28,12,45,881.0,108.0,3.6,24.45,769.5,981.22,730.6
2018,9,28,13,0,874.0,109.0,3.6,24.5,756.0,987.67,735.25
2018,9,28,13,15,868.5,108.0,3.65,24.45,736.0,989.53,737.64
2018,9,28,13,30,863.0,107.0,3.7,24.4,716.0,987.61,737.7
