Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,13,45,855.0,105.0,3.75,24.3,689.0,988.82,740.21
2018,9,28,14,0,847.0,103.0,3.8,24.2,662.0,975.84,733.27
2018,9,28,14,15,835.5,101.0,3.9,23.9,628.0,955.82,722.61
2018,9,28,14,30,824.0,99.0,4.0,23.6,594.0,932.41,709.62
2018,9,28,14,45,809.0,95.0,4.05,23.3,554.0,900.04,690.05
2018,9,28,15,0,794.0,91.0,4.1,23.0,514.0,864.79,668.29
2018,9,28,15,15,771.0,88.0,4.1,23.0,469.0,821.01,639.14
2018,9,28,15,30,748.0,85.0,4.1,23.0,424.0,775.32,608.2
2018,9,28,15,45,719.5,80.0,4.15,21.85,376.5,721.07,573.06
2018,9,28,16,0,691.0,75.0,4.2,20.7,329.0,670.93,539.73
2018,9,28,16,15,650.0,69.0,4.1,19.95,279.5,605.17,491.72
2018,9,28,16,30,609.0,63.0,4.0,19.2,230.0,540.64,442.76
2018,9,28,16,45,544.5,56.0,3.9,18.45,181.5,460.94,378.0
2018,9,28,17,0,480.0,49.0,3.8,17.7,133.0,385.63,313.71
2018,9,28,17,15,372.0,38.5,3.6,17.1,90.5,287.0,226.98
2018,9,28,17,30,264.0,28.0,3.4,16.5,48.0,193.93,115.84
2018,9,28,17,45,140.5,15.5,3.2,15.9,25.0,77.85,0.0
2018,9,28,18,0,17.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.8,15.05,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,45,20.0,3.0,1.15,12.55,2.5,0.0,0.0
2018,9,29,6,0,40.0,6.0,1.2,12.7,5.0,0.0,0.0
2018,9,29,6,15,153.0,17.5,1.5,13.65,28.5,15.92,0.0
2018,9,29,6,30,266.0,29.0,1.8,14.6,52.0,23.93,12.52
2018,9,29,6,45,335.5,42.0,2.1,15.5,91.0,33.84,23.56
2018,9,29,7,0,405.0,55.0,2.4,16.4,130.0,43.3,32.38
2018,9,29,7,15,444.5,65.0,2.35,17.05,171.0,49.63,38.21
2018,9,29,7,30,484.0,75.0,2.3,17.7,212.0,55.68,43.58
2018,9,29,7,45,354.5,110.5,2.25,18.35,221.5,94.46,65.47
2018,9,29,8,0,225.0,146.0,2.2,19.0,231.0,137.52,99.44
2018,9,29,8,15,263.0,162.5,2.15,19.6,274.5,175.69,127.93
2018,9,29,8,30,301.0,179.0,2.1,20.2,318.0,218.8,161.95
2018,9,29,8,45,375.0,182.5,2.0,20.75,373.0,266.8,199.56
2018,9,29,9,0,449.0,186.0,1.9,21.3,428.0,324.4,245.18
2018,9,29,9,15,588.5,158.0,1.9,21.8,499.5,392.37,298.28
2018,9,29,9,30,728.0,130.0,1.9,22.3,571.0,471.5,359.87
2018,9,29,9,45,785.5,118.0,1.95,22.8,617.5,536.01,410.02
2018,9,29,10,0,843.0,106.0,2.0,23.3,664.0,603.03,460.83
2018,9,29,10,15,794.0,130.0,2.05,23.7,672.5,641.06,488.66
2018,9,29,10,30,745.0,154.0,2.1,24.1,681.0,673.7,511.69
2018,9,29,10,45,744.0,159.0,2.2,24.5,697.5,715.77,541.66
2018,9,29,11,0,743.0,164.0,2.3,24.9,714.0,755.52,569.32
2018,9,29,11,15,805.5,140.0,2.4,25.15,744.5,811.33,607.61
2018,9,29,11,30,868.0,116.0,2.5,25.4,775.0,863.59,642.33
2018,9,29,11,45,754.0,156.0,2.6,25.65,730.0,842.66,627.69
2018,9,29,12,0,640.0,196.0,2.7,25.9,685.0,811.31,606.57
2018,9,29,12,15,399.0,268.0,2.75,26.0,572.5,676.3,508.37
2018,9,29,12,30,158.0,340.0,2.8,26.1,460.0,505.29,381.18
2018,9,29,12,45,138.0,333.0,2.9,26.25,436.5,484.62,366.85
2018,9,29,13,0,118.0,326.0,3.0,26.4,413.0,462.61,350.67
2018,9,29,13,15,161.5,323.5,3.05,26.35,439.0,507.16,385.2
2018,9,29,13,30,205.0,321.0,3.1,26.3,465.0,551.52,419.11
2018,9,29,13,45,300.5,274.0,3.2,26.25,475.5,613.47,467.64
2018,9,29,14,0,396.0,227.0,3.3,26.2,486.0,673.53,514.33
2018,9,29,14,15,617.5,159.0,3.35,25.95,538.5,817.41,621.18
2018,9,29,14,30,839.0,91.0,3.4,25.7,591.0,935.57,703.71
2018,9,29,14,45,822.5,88.0,3.45,25.5,550.5,902.66,682.81
2018,9,29,15,0,806.0,85.0,3.5,25.3,510.0,866.93,660.95
2018,9,29,15,15,783.5,82.5,3.5,25.3,465.5,823.92,632.9
2018,9,29,15,30,761.0,80.0,3.5,25.3,421.0,778.96,603.05
2018,9,29,15,45,675.5,84.0,3.55,24.45,361.5,693.15,544.88
2018,9,29,16,0,590.0,88.0,3.6,23.6,302.0,606.15,483.69
2018,9,29,16,15,491.0,84.5,3.5,23.0,244.0,503.48,406.49
2018,9,29,16,30,392.0,81.0,3.4,22.4,186.0,402.57,326.84
2018,9,29,16,45,395.0,65.5,3.3,21.8,152.0,367.86,298.23
2018,9,29,17,0,398.0,50.0,3.2,21.2,118.0,335.39,268.77
2018,9,29,17,15,314.0,38.5,3.0,20.45,80.5,253.48,196.38
2018,9,29,17,30,230.0,27.0,2.8,19.7,43.0,172.67,87.99
2018,9,29,17,45,123.0,15.0,2.55,18.95,22.5,69.18,0.0
2018,9,29,18,0,16.0,3.0,2.3,18.2,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,30,5,45,11.0,2.5,0.45,15.55,2.0,0.0,0.0
2018,9,30,6,0,22.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,122.0,18.5,0.4,16.15,27.0,16.83,0.0
2018,9,30,6,30,222.0,32.0,0.4,16.6,50.0,25.18,12.84
2018,9,30,6,45,316.5,43.5,0.4,17.05,90.0,33.71,23.3
2018,9,30,7,0,411.0,55.0,0.4,17.5,130.0,43.49,32.42
2018,9,30,7,15,484.5,63.5,0.4,18.15,179.0,48.67,37.22
2018,9,30,7,30,558.0,72.0,0.4,18.8,228.0,53.73,41.7
2018,9,30,7,45,623.0,75.0,0.35,19.5,281.0,78.92,45.91
2018,9,30,8,0,688.0,78.0,0.3,20.2,334.0,132.0,74.83
2018,9,30,8,15,720.0,82.0,0.3,20.85,382.0,188.37,117.05
2018,9,30,8,30,752.0,86.0,0.3,21.5,430.0,251.45,168.67
2018,9,30,8,45,775.5,89.5,0.3,22.15,475.0,311.27,218.88
2018,9,30,9,0,799.0,93.0,0.3,22.8,520.0,373.04,269.76
2018,9,30,9,15,816.0,95.0,0.3,23.3,559.5,432.34,317.51
2018,9,30,9,30,833.0,97.0,0.3,23.8,599.0,492.16,363.82
2018,9,30,9,45,814.5,109.5,0.25,24.35,622.5,543.44,401.61
2018,9,30,10,0,796.0,122.0,0.2,24.9,646.0,591.04,435.02
2018,9,30,10,15,835.0,112.5,0.4,25.3,682.0,650.05,478.6
2018,9,30,10,30,874.0,103.0,0.6,25.7,718.0,707.01,520.1
2018,9,30,10,45,858.0,113.5,0.75,26.15,730.5,751.37,550.43
2018,9,30,11,0,842.0,124.0,0.9,26.6,743.0,788.7,574.99
2018,9,30,11,15,850.5,122.5,1.05,26.9,756.0,829.51,602.09
2018,9,30,11,30,859.0,121.0,1.2,27.2,769.0,867.86,627.42
2018,9,30,11,45,859.0,121.5,1.35,27.55,772.0,898.25,647.45
2018,9,30,12,0,859.0,122.0,1.5,27.9,775.0,925.34,665.43
2018,9,30,12,15,768.5,160.5,1.6,28.0,742.0,911.43,657.33
2018,9,30,12,30,678.0,199.0,1.7,28.1,709.0,886.11,642.29
2018,9,30,12,45,597.0,227.0,1.75,28.25,670.5,851.29,619.48
2018,9,30,13,0,516.0,255.0,1.8,28.4,632.0,807.74,589.94
2018,9,30,13,15,429.5,275.5,1.9,28.05,583.5,752.27,553.48
2018,9,30,13,30,343.0,296.0,2.0,27.7,535.0,677.64,503.31
2018,9,30,13,45,276.5,292.5,2.05,27.35,480.0,611.38,458.01
2018,9,30,14,0,210.0,289.0,2.1,27.0,425.0,525.5,397.7
2018,9,30,14,15,192.5,271.0,2.2,26.65,390.5,488.78,373.09
2018,9,30,14,30,175.0,253.0,2.3,26.3,356.0,451.41,347.2
2018,9,30,14,45,140.0,233.0,2.35,25.95,312.0,394.79,305.81
2018,9,30,15,0,105.0,213.0,2.4,25.6,268.0,338.77,264.0
2018,9,30,15,15,126.0,198.0,2.4,25.6,258.0,339.99,266.63
2018,9,30,15,30,147.0,183.0,2.4,25.6,248.0,339.64,267.75
2018,9,30,15,45,89.5,155.0,2.6,24.8,193.0,240.52,190.74
2018,9,30,16,0,32.0,127.0,2.8,24.0,138.0,160.62,126.47
2018,9,30,16,15,17.5,102.5,2.75,23.5,108.5,112.31,87.35
2018,9,30,16,30,3.0,78.0,2.7,23.0,79.0,76.15,57.42
2018,9,30,16,45,1.5,61.0,2.7,22.45,61.5,58.49,42.7
2018,9,30,17,0,0.0,44.0,2.7,21.9,44.0,40.68,27.65
2018,9,30,17,15,0.0,29.5,2.5,21.35,29.5,26.51,15.36
2018,9,30,17,30,0.0,15.0,2.3,20.8,15.0,13.21,0.03
2018,9,30,17,45,0.0,7.5,2.1,20.2,7.5,6.82,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,1.0,0.5,0.75,15.15,0.5,0.0,0.0
2018,10,1,6,0,2.0,1.0,0.7,15.2,1.0,0.0,0.0
2018,10,1,6,15,3.0,11.5,0.75,15.6,11.5,10.46,0.0
2018,10,1,6,30,4.0,22.0,0.8,16.0,22.0,19.33,8.07
2018,10,1,6,45,8.0,38.5,0.8,16.4,39.5,33.24,22.87
2018,10,1,7,0,12.0,55.0,0.8,16.8,57.0,47.06,35.56
2018,10,1,7,15,18.0,74.5,0.8,17.6,79.0,61.51,48.49
2018,10,1,7,30,24.0,94.0,0.8,18.4,101.0,76.44,61.53
2018,10,1,7,45,44.0,117.5,0.8,19.15,133.0,96.78,74.29
2018,10,1,8,0,64.0,141.0,0.8,19.9,165.0,122.11,92.98
2018,10,1,8,15,35.5,139.0,0.85,20.85,152.5,123.21,94.38
2018,10,1,8,30,7.0,137.0,0.9,21.8,140.0,120.4,92.77
2018,10,1,8,45,4.0,139.0,0.95,22.75,141.0,122.56,94.05
2018,10,1,9,0,1.0,141.0,1.0,23.7,142.0,124.13,94.76
2018,10,1,9,15,3.5,160.0,1.05,24.25,162.5,142.2,108.55
2018,10,1,9,30,6.0,179.0,1.1,24.8,183.0,160.79,122.56
2018,10,1,9,45,16.0,207.0,1.15,25.35,217.5,191.82,146.09
2018,10,1,10,0,26.0,235.0,1.2,25.9,252.0,228.09,173.3
2018,10,1,10,15,59.5,271.0,1.2,26.45,312.0,285.91,216.57
2018,10,1,10,30,93.0,307.0,1.2,27.0,372.0,348.03,262.08
2018,10,1,10,45,143.5,320.5,1.2,27.55,424.0,413.35,309.39
2018,10,1,11,0,194.0,334.0,1.2,28.1,476.0,475.62,353.59
2018,10,1,11,15,238.5,334.5,1.25,28.35,511.5,534.8,395.41
2018,10,1,11,30,283.0,335.0,1.3,28.6,547.0,586.49,431.62
2018,10,1,11,45,198.0,320.5,1.35,28.9,469.0,497.74,368.14
2018,10,1,12,0,113.0,306.0,1.4,29.2,391.0,414.87,307.94
2018,10,1,12,15,75.5,301.0,1.55,29.3,357.5,365.75,272.51
2018,10,1,12,30,38.0,296.0,1.7,29.4,324.0,328.79,244.9
2018,10,1,12,45,32.5,286.0,1.85,29.5,310.0,315.67,235.6
2018,10,1,13,0,27.0,276.0,2.0,29.6,296.0,302.1,225.8
2018,10,1,13,15,56.0,292.0,2.15,29.55,331.5,350.85,263.25
2018,10,1,13,30,85.0,308.0,2.3,29.5,367.0,400.73,301.04
2018,10,1,13,45,149.0,294.0,2.4,29.4,392.0,469.15,353.32
2018,10,1,14,0,213.0,280.0,2.5,29.3,417.0,518.02,391.24
2018,10,1,14,15,168.5,266.5,2.5,28.95,371.5,460.43,349.49
2018,10,1,14,30,124.0,253.0,2.5,28.6,326.0,403.08,307.63
2018,10,1,14,45,144.0,237.0,2.5,28.25,316.0,403.87,310.42
2018,10,1,15,0,164.0,221.0,2.5,27.9,306.0,403.2,311.89
2018,10,1,15,15,222.0,190.0,2.5,27.9,294.0,432.73,336.55
2018,10,1,15,30,280.0,159.0,2.5,27.9,282.0,439.76,344.38
2018,10,1,15,45,391.0,127.5,2.45,27.0,277.0,502.41,395.48
2018,10,1,16,0,502.0,96.0,2.4,26.1,272.0,543.82,429.88
2018,10,1,16,15,515.0,80.5,2.3,25.5,236.5,514.67,408.55
2018,10,1,16,30,528.0,65.0,2.2,24.9,201.0,482.43,383.85
2018,10,1,16,45,379.5,59.5,2.1,24.3,146.0,348.36,277.55
2018,10,1,17,0,231.0,54.0,2.0,23.7,91.0,235.59,184.88
2018,10,1,17,15,155.0,37.0,1.8,23.1,58.0,161.7,120.39
2018,10,1,17,30,79.0,20.0,1.6,22.5,25.0,74.28,14.13
2018,10,1,17,45,39.5,10.0,1.45,21.85,12.5,26.76,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.4,18.1,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,18.1,1.0,0.0,0.0
2018,10,2,6,15,0.0,6.5,0.4,18.3,6.5,5.91,0.0
2018,10,2,6,30,0.0,12.0,0.4,18.5,12.0,10.55,1.44
2018,10,2,6,45,0.0,23.0,0.45,18.65,23.0,20.25,11.58
2018,10,2,7,0,0.0,34.0,0.5,18.8,34.0,29.97,20.47
2018,10,2,7,15,28.5,54.0,0.55,19.4,62.0,46.62,35.22
2018,10,2,7,30,57.0,74.0,0.6,20.0,90.0,59.98,46.9
2018,10,2,7,45,127.5,107.5,0.65,20.6,151.5,90.44,66.72
2018,10,2,8,0,198.0,141.0,0.7,21.2,213.0,131.5,94.53
2018,10,2,8,15,250.5,150.0,0.75,22.0,254.5,164.63,117.93
2018,10,2,8,30,303.0,159.0,0.8,22.8,296.0,204.1,147.95
2018,10,2,8,45,277.5,186.5,0.85,23.55,321.5,241.94,179.68
2018,10,2,9,0,252.0,214.0,0.9,24.3,347.0,277.09,208.35
2018,10,2,9,15,379.5,202.5,1.0,25.0,420.0,342.26,257.3
2018,10,2,9,30,507.0,191.0,1.1,25.7,493.0,419.54,315.31
2018,10,2,9,45,454.5,219.0,1.25,26.4,501.0,449.87,338.49
2018,10,2,10,0,402.0,247.0,1.4,27.1,509.0,474.05,356.3
2018,10,2,10,15,470.0,235.5,1.4,27.6,553.5,532.57,398.87
2018,10,2,10,30,538.0,224.0,1.4,28.1,598.0,595.84,443.7
2018,10,2,10,45,685.0,169.0,1.45,28.6,658.5,682.64,505.59
2018,10,2,11,0,832.0,114.0,1.5,29.1,719.0,770.09,564.96
2018,10,2,11,15,791.0,136.5,1.5,29.45,719.0,795.17,579.48
2018,10,2,11,30,750.0,159.0,1.5,29.8,719.0,818.57,593.46
2018,10,2,11,45,549.0,227.0,1.45,30.15,638.0,735.12,534.64
2018,10,2,12,0,348.0,295.0,1.4,30.5,557.0,629.83,459.43
2018,10,2,12,15,292.5,284.5,1.35,30.65,503.5,579.57,424.87
2018,10,2,12,30,237.0,274.0,1.3,30.8,450.0,525.27,386.57
2018,10,2,12,45,371.5,260.0,1.2,31.0,530.5,663.91,483.71
2018,10,2,13,0,506.0,246.0,1.1,31.2,611.0,787.52,565.38
2018,10,2,13,15,536.0,230.0,1.15,31.2,607.0,806.23,578.21
2018,10,2,13,30,566.0,214.0,1.2,31.2,603.0,822.26,590.59
2018,10,2,13,45,476.0,230.5,1.25,31.2,548.5,754.66,545.97
2018,10,2,14,0,386.0,247.0,1.3,31.2,494.0,666.84,487.94
2018,10,2,14,15,368.5,238.0,1.5,31.0,463.5,638.53,472.14
2018,10,2,14,30,351.0,229.0,1.7,30.8,433.0,608.96,454.37
2018,10,2,14,45,505.0,173.0,1.9,30.55,443.5,701.11,524.93
2018,10,2,15,0,659.0,117.0,2.1,30.3,454.0,773.4,577.75
2018,10,2,15,15,582.0,122.0,2.1,30.3,400.0,694.7,524.41
2018,10,2,15,30,505.0,127.0,2.1,30.3,346.0,610.33,466.82
2018,10,2,15,45,518.0,109.0,2.45,29.35,310.5,582.84,451.94
2018,10,2,16,0,531.0,91.0,2.8,28.4,275.0,559.77,438.85
2018,10,2,16,15,401.0,89.0,2.95,27.6,215.5,433.28,343.85
2018,10,2,16,30,271.0,87.0,3.1,26.8,156.0,309.47,246.91
2018,10,2,16,45,215.5,71.0,3.2,25.95,118.0,243.01,193.01
2018,10,2,17,0,160.0,55.0,3.3,25.1,80.0,181.53,141.32
2018,10,2,17,15,102.5,37.5,3.3,24.25,51.0,121.87,88.4
2018,10,2,17,30,45.0,20.0,3.3,23.4,22.0,50.52,0.0
2018,10,2,17,45,22.5,10.0,3.3,22.5,11.0,19.11,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,21.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,19.25,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.4,18.0,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.4,18.1,2.0,0.0,0.0
2018,10,3,6,15,112.5,15.0,0.4,18.4,22.0,13.64,0.0
2018,10,3,6,30,207.0,27.0,0.4,18.7,42.0,21.27,7.79
2018,10,3,6,45,348.5,34.5,0.45,19.0,84.5,27.56,17.67
2018,10,3,7,0,490.0,42.0,0.5,19.3,127.0,32.71,22.76
2018,10,3,7,15,487.0,55.0,0.65,19.65,163.0,41.87,31.02
2018,10,3,7,30,484.0,68.0,0.8,20.0,199.0,50.53,38.68
2018,10,3,7,45,354.5,100.0,0.95,20.35,206.5,87.53,59.08
2018,10,3,8,0,225.0,132.0,1.1,20.7,214.0,127.89,90.81
2018,10,3,8,15,157.0,154.0,1.25,21.15,215.0,153.73,113.86
2018,10,3,8,30,89.0,176.0,1.4,21.6,216.0,169.47,129.37
2018,10,3,8,45,199.5,188.0,1.55,22.05,289.0,220.42,166.94
2018,10,3,9,0,310.0,200.0,1.7,22.5,362.0,286.29,217.32
2018,10,3,9,15,229.0,226.5,1.75,23.1,351.0,298.07,228.41
2018,10,3,9,30,148.0,253.0,1.8,23.7,340.0,297.69,228.81
2018,10,3,9,45,298.5,241.0,1.9,24.25,430.0,382.63,293.78
2018,10,3,10,0,449.0,229.0,2.0,24.8,520.0,485.39,370.97
2018,10,3,10,15,605.0,183.0,2.05,25.4,591.5,572.68,435.9
2018,10,3,10,30,761.0,137.0,2.1,26.0,663.0,666.36,504.33
2018,10,3,10,45,785.5,131.0,2.15,26.55,687.0,715.62,538.59
2018,10,3,11,0,810.0,125.0,2.2,27.1,711.0,764.21,570.92
2018,10,3,11,15,615.0,192.5,2.25,27.3,641.5,713.29,533.33
2018,10,3,11,30,420.0,260.0,2.3,27.5,572.0,638.29,477.68
2018,10,3,11,45,294.0,281.0,2.4,27.7,499.5,554.22,416.72
2018,10,3,12,0,168.0,302.0,2.5,27.9,427.0,460.82,347.2
2018,10,3,12,15,485.0,216.5,2.55,27.7,575.0,700.87,526.99
2018,10,3,12,30,802.0,131.0,2.6,27.5,723.0,921.81,678.28
2018,10,3,12,45,734.0,153.0,2.7,27.3,687.5,901.7,664.69
2018,10,3,13,0,666.0,175.0,2.8,27.1,652.0,871.83,646.67
2018,10,3,13,15,557.5,210.5,2.8,26.75,602.0,804.83,602.27
2018,10,3,13,30,449.0,246.0,2.8,26.4,552.0,742.83,558.7
2018,10,3,13,45,426.5,235.5,2.85,26.05,516.5,711.31,538.81
2018,10,3,14,0,404.0,225.0,2.9,25.7,481.0,677.68,516.95
2018,10,3,14,15,311.0,229.5,2.85,25.45,420.5,572.71,441.2
2018,10,3,14,30,218.0,234.0,2.8,25.2,360.0,469.99,365.17
2018,10,3,14,45,298.5,193.5,2.8,24.9,352.5,513.06,401.59
2018,10,3,15,0,379.0,153.0,2.8,24.6,345.0,552.16,434.12
2018,10,3,15,15,293.0,154.0,2.8,24.6,294.5,450.05,356.75
2018,10,3,15,30,207.0,155.0,2.8,24.6,244.0,372.19,296.16
2018,10,3,15,45,218.5,136.5,2.65,24.15,220.0,354.03,283.76
2018,10,3,16,0,230.0,118.0,2.5,23.7,196.0,334.07,269.24
2018,10,3,16,15,297.0,97.0,2.3,23.35,181.0,366.07,295.4
2018,10,3,16,30,364.0,76.0,2.1,23.0,166.0,374.39,301.71
2018,10,3,16,45,349.5,61.5,1.95,22.65,131.5,330.97,264.92
2018,10,3,17,0,335.0,47.0,1.8,22.3,97.0,288.17,226.68
2018,10,3,17,15,233.0,33.5,1.55,21.7,62.0,200.26,146.61
2018,10,3,17,30,131.0,20.0,1.3,21.1,27.0,107.3,0.0
2018,10,3,17,45,65.5,10.0,1.1,20.5,13.5,38.13,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.15,16.15,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.2,16.3,2.0,0.0,0.0
2018,10,4,6,15,100.5,13.0,1.45,16.6,19.5,11.82,0.0
2018,10,4,6,30,188.0,24.0,1.7,16.9,37.0,18.89,5.4
2018,10,4,6,45,307.0,35.5,1.95,17.2,78.5,28.5,18.48
2018,10,4,7,0,426.0,47.0,2.2,17.5,120.0,36.99,26.57
2018,10,4,7,15,351.5,54.5,2.25,17.75,128.0,41.05,30.49
2018,10,4,7,30,277.0,62.0,2.3,18.0,136.0,45.16,34.26
2018,10,4,7,45,146.5,82.0,2.4,18.3,122.0,69.62,49.6
2018,10,4,8,0,16.0,102.0,2.5,18.6,108.0,89.66,68.99
2018,10,4,8,15,29.0,124.5,2.55,19.05,137.0,110.89,85.63
2018,10,4,8,30,42.0,147.0,2.6,19.5,166.0,135.71,105.23
2018,10,4,8,45,103.0,184.0,2.7,20.0,236.0,188.81,146.31
2018,10,4,9,0,164.0,221.0,2.8,20.5,306.0,250.96,194.8
2018,10,4,9,15,148.5,240.5,2.85,20.85,322.0,274.76,214.12
2018,10,4,9,30,133.0,260.0,2.9,21.2,338.0,296.91,231.64
2018,10,4,9,45,119.0,265.5,2.95,21.6,338.5,305.82,238.46
2018,10,4,10,0,105.0,271.0,3.0,22.0,339.0,307.58,239.53
2018,10,4,10,15,109.0,293.0,3.05,22.2,366.0,338.5,263.13
2018,10,4,10,30,113.0,315.0,3.1,22.4,393.0,377.68,292.57
2018,10,4,10,45,155.0,322.0,3.15,22.6,432.0,424.18,328.14
2018,10,4,11,0,197.0,329.0,3.2,22.8,471.0,473.93,365.82
2018,10,4,11,15,181.5,325.5,3.3,22.95,457.5,469.56,362.14
2018,10,4,11,30,166.0,322.0,3.4,23.1,444.0,463.19,357.17
2018,10,4,11,45,170.0,320.5,3.45,23.25,446.0,474.08,365.42
2018,10,4,12,0,174.0,319.0,3.5,23.4,448.0,484.43,373.21
2018,10,4,12,15,300.0,293.5,3.55,23.45,514.5,596.41,459.09
2018,10,4,12,30,426.0,268.0,3.6,23.5,581.0,713.71,546.26
2018,10,4,12,45,623.0,193.0,3.65,23.6,641.5,838.83,638.98
2018,10,4,13,0,820.0,118.0,3.7,23.7,702.0,949.91,715.13
2018,10,4,13,15,815.0,116.5,3.75,23.5,682.5,951.19,716.73
2018,10,4,13,30,810.0,115.0,3.8,23.3,663.0,948.81,716.86
2018,10,4,13,45,792.5,115.0,3.8,23.15,633.0,932.36,707.08
2018,10,4,14,0,775.0,115.0,3.8,23.0,603.0,912.49,695.12
2018,10,4,14,15,773.5,108.5,3.75,22.75,573.0,897.19,686.4
2018,10,4,14,30,772.0,102.0,3.7,22.5,543.0,878.42,675.28
2018,10,4,14,45,757.0,98.0,3.65,22.25,504.5,846.75,655.09
2018,10,4,15,0,742.0,94.0,3.6,22.0,466.0,812.42,632.92
2018,10,4,15,15,716.0,90.0,3.6,22.0,422.0,770.99,604.98
2018,10,4,15,30,690.0,86.0,3.6,22.0,378.0,723.35,572.04
2018,10,4,15,45,659.0,80.5,3.45,21.3,332.0,668.62,534.01
2018,10,4,16,0,628.0,75.0,3.3,20.6,286.0,613.63,494.61
2018,10,4,16,15,584.0,67.5,3.2,20.15,238.5,546.58,444.13
2018,10,4,16,30,540.0,60.0,3.1,19.7,191.0,481.28,392.34
2018,10,4,16,45,465.0,52.0,3.0,19.2,145.5,397.46,322.78
2018,10,4,17,0,390.0,44.0,2.9,18.7,100.0,319.24,254.84
2018,10,4,17,15,263.0,31.5,2.75,18.15,62.5,214.81,156.99
2018,10,4,17,30,136.0,19.0,2.6,17.6,25.0,106.92,0.0
2018,10,4,17,45,68.0,9.5,2.45,17.05,12.5,8.64,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.6,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,11.7,2.0,0.0,0.0
2018,10,5,6,15,122.5,14.0,1.3,12.55,21.5,12.73,0.0
2018,10,5,6,30,228.0,25.0,1.5,13.4,41.0,20.87,5.44
2018,10,5,6,45,357.5,34.5,1.75,14.2,83.5,27.83,18.08
2018,10,5,7,0,487.0,44.0,2.0,15.0,126.0,34.66,24.8
2018,10,5,7,15,565.0,50.0,1.9,15.45,176.0,38.25,28.31
2018,10,5,7,30,643.0,56.0,1.8,15.9,226.0,41.85,31.64
2018,10,5,7,45,687.0,60.5,1.75,16.4,275.5,74.87,41.44
2018,10,5,8,0,731.0,65.0,1.7,16.9,325.0,130.4,73.09
2018,10,5,8,15,761.0,68.5,1.65,17.4,372.5,188.02,117.73
2018,10,5,8,30,791.0,72.0,1.6,17.9,420.0,248.87,169.75
2018,10,5,8,45,811.5,74.0,1.55,18.45,463.0,308.49,222.32
2018,10,5,9,0,832.0,76.0,1.5,19.0,506.0,369.54,275.32
2018,10,5,9,15,838.0,81.0,1.55,19.7,542.5,428.55,325.45
2018,10,5,9,30,844.0,86.0,1.6,20.4,579.0,487.19,373.41
2018,10,5,9,45,759.5,120.0,1.6,21.1,582.5,524.22,403.01
2018,10,5,10,0,675.0,154.0,1.6,21.8,586.0,551.06,423.23
2018,10,5,10,15,782.5,122.0,1.6,22.55,642.0,625.45,478.34
2018,10,5,10,30,890.0,90.0,1.6,23.3,698.0,703.43,534.27
2018,10,5,10,45,893.0,91.5,1.6,24.1,715.5,748.55,563.17
2018,10,5,11,0,896.0,93.0,1.6,24.9,733.0,791.13,589.36
2018,10,5,11,15,897.0,94.5,1.6,25.3,743.5,829.37,613.19
2018,10,5,11,30,898.0,96.0,1.6,25.7,754.0,864.58,634.81
2018,10,5,11,45,844.5,119.5,1.65,26.1,740.5,880.43,644.22
2018,10,5,12,0,791.0,143.0,1.7,26.5,727.0,883.37,645.48
2018,10,5,12,15,662.0,188.5,1.75,26.5,675.0,840.58,617.94
2018,10,5,12,30,533.0,234.0,1.8,26.5,623.0,777.82,575.11
2018,10,5,12,45,634.0,195.0,1.85,26.5,649.5,850.84,627.4
2018,10,5,13,0,735.0,156.0,1.9,26.5,676.0,915.71,670.4
2018,10,5,13,15,793.5,128.0,2.05,26.65,674.5,942.28,688.95
2018,10,5,13,30,852.0,100.0,2.2,26.8,673.0,960.62,702.66
2018,10,5,13,45,840.0,99.0,2.4,26.9,644.0,958.3,703.74
2018,10,5,14,0,828.0,98.0,2.6,27.0,615.0,942.25,695.97
2018,10,5,14,15,827.0,92.0,2.65,26.7,584.0,927.11,688.67
2018,10,5,14,30,826.0,86.0,2.7,26.4,553.0,908.3,678.93
2018,10,5,14,45,807.0,83.5,2.8,26.1,512.5,873.72,658.81
2018,10,5,15,0,788.0,81.0,2.9,25.8,472.0,836.52,636.62
2018,10,5,15,15,756.5,79.0,2.9,25.8,426.0,786.64,603.73
2018,10,5,15,30,725.0,77.0,2.9,25.8,380.0,735.43,569.31
2018,10,5,15,45,684.5,73.5,3.0,25.15,331.5,678.77,531.85
2018,10,5,16,0,644.0,70.0,3.1,24.5,283.0,618.23,489.99
2018,10,5,16,15,589.5,64.5,2.95,23.85,234.5,545.55,436.29
2018,10,5,16,30,535.0,59.0,2.8,23.2,186.0,475.42,381.65
2018,10,5,16,45,431.5,50.5,2.65,22.5,137.0,373.01,298.54
2018,10,5,17,0,328.0,42.0,2.5,21.8,88.0,279.19,219.3
2018,10,5,17,15,232.0,29.5,2.5,21.1,55.5,194.1,135.93
2018,10,5,17,30,136.0,17.0,2.5,20.4,23.0,82.21,0.0
2018,10,5,17,45,68.0,8.5,2.45,19.65,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,6,6,15,112.0,10.5,1.35,13.75,18.0,9.55,0.0
2018,10,6,6,30,224.0,21.0,1.6,14.5,36.0,17.17,2.1
2018,10,6,6,45,375.5,30.0,1.85,15.3,81.0,23.92,14.59
2018,10,6,7,0,527.0,39.0,2.1,16.1,126.0,30.57,21.08
2018,10,6,7,15,402.0,38.5,2.2,16.95,118.0,28.44,19.48
2018,10,6,7,30,277.0,38.0,2.3,17.8,110.0,26.49,17.82
2018,10,6,7,45,140.0,58.0,2.4,18.7,94.5,51.57,34.56
2018,10,6,8,0,3.0,78.0,2.5,19.6,79.0,68.79,51.97
2018,10,6,8,15,4.5,105.0,2.65,20.3,107.0,92.15,70.92
2018,10,6,8,30,6.0,132.0,2.8,21.0,135.0,115.98,89.97
2018,10,6,8,45,72.0,171.0,2.95,21.7,208.0,168.97,130.48
2018,10,6,9,0,138.0,210.0,3.1,22.4,281.0,232.93,179.95
2018,10,6,9,15,387.5,179.5,3.2,22.9,399.5,326.59,251.19
2018,10,6,9,30,637.0,149.0,3.3,23.4,518.0,446.81,343.92
2018,10,6,9,45,768.5,115.5,3.4,23.85,586.0,524.6,404.84
2018,10,6,10,0,900.0,82.0,3.5,24.3,654.0,610.38,471.13
2018,10,6,10,15,909.0,83.5,3.55,24.65,681.0,664.46,512.08
2018,10,6,10,30,918.0,85.0,3.6,25.0,708.0,716.91,550.87
2018,10,6,10,45,925.0,85.5,3.65,25.3,728.0,765.0,584.18
2018,10,6,11,0,932.0,86.0,3.7,25.6,748.0,810.76,614.94
2018,10,6,11,15,936.0,85.5,3.75,25.8,759.0,850.48,641.5
2018,10,6,11,30,940.0,85.0,3.8,26.0,770.0,887.19,665.88
2018,10,6,11,45,941.5,85.0,3.85,26.2,773.5,919.09,686.91
2018,10,6,12,0,943.0,85.0,3.9,26.4,777.0,947.51,705.59
2018,10,6,12,15,942.5,85.0,4.0,26.5,772.5,970.49,721.25
2018,10,6,12,30,942.0,85.0,4.1,26.6,768.0,989.67,734.52
2018,10,6,12,45,938.5,85.0,4.15,26.7,755.0,1002.13,743.15
2018,10,6,13,0,935.0,85.0,4.2,26.8,742.0,1010.6,749.32
2018,10,6,13,15,929.0,83.5,4.25,26.75,720.0,1010.85,750.66
2018,10,6,13,30,923.0,82.0,4.3,26.7,698.0,1007.07,749.53
2018,10,6,13,45,914.0,80.5,4.4,26.7,669.0,996.42,744.09
2018,10,6,14,0,905.0,79.0,4.5,26.7,640.0,981.92,736.21
2018,10,6,14,15,893.5,77.0,4.5,26.6,605.0,960.71,723.61
2018,10,6,14,30,882.0,75.0,4.5,26.5,570.0,936.02,708.69
2018,10,6,14,45,866.0,72.5,4.55,26.4,529.0,903.25,688.38
2018,10,6,15,0,850.0,70.0,4.6,26.3,488.0,867.62,666.04
2018,10,6,15,15,827.0,68.0,4.6,26.3,442.5,832.61,643.23
2018,10,6,15,30,804.0,66.0,4.6,26.3,397.0,786.69,612.17
2018,10,6,15,45,770.0,62.5,4.6,25.85,347.5,728.24,572.29
2018,10,6,16,0,736.0,59.0,4.6,25.4,298.0,669.33,530.75
2018,10,6,16,15,680.0,54.5,4.25,24.8,246.5,592.96,473.5
2018,10,6,16,30,624.0,50.0,3.9,24.2,195.0,518.84,415.95
2018,10,6,16,45,535.5,44.0,3.6,23.6,146.5,430.87,343.52
2018,10,6,17,0,447.0,38.0,3.3,23.0,98.0,344.79,269.11
2018,10,6,17,15,304.0,27.5,3.15,22.25,60.5,231.05,155.39
2018,10,6,17,30,161.0,17.0,3.0,21.5,23.0,94.11,0.0
2018,10,6,17,45,80.5,8.5,2.85,20.75,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.25,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,19.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,6,15,130.0,11.5,2.95,15.4,19.5,10.46,0.0
2018,10,7,6,30,260.0,23.0,3.3,16.1,39.0,19.24,1.08
2018,10,7,6,45,387.0,32.5,3.6,16.75,82.0,26.31,16.35
2018,10,7,7,0,514.0,42.0,3.9,17.4,125.0,33.24,23.2
2018,10,7,7,15,584.5,48.5,4.2,18.0,174.5,37.3,27.1
2018,10,7,7,30,655.0,55.0,4.5,18.6,224.0,45.17,34.13
2018,10,7,7,45,700.5,60.0,4.75,19.25,274.5,75.29,40.97
2018,10,7,8,0,746.0,65.0,5.0,19.9,325.0,132.23,73.34
2018,10,7,8,15,777.0,68.5,5.05,20.5,373.5,190.9,118.72
2018,10,7,8,30,808.0,72.0,5.1,21.1,422.0,252.92,171.91
2018,10,7,8,45,829.0,75.0,5.2,21.7,466.5,314.57,226.75
2018,10,7,9,0,850.0,78.0,5.3,22.3,511.0,377.71,282.44
2018,10,7,9,15,867.5,79.5,5.3,22.85,551.0,440.26,336.45
2018,10,7,9,30,885.0,81.0,5.3,23.4,591.0,501.41,387.77
2018,10,7,9,45,897.5,82.0,5.3,23.9,624.5,559.49,435.22
2018,10,7,10,0,910.0,83.0,5.3,24.4,658.0,616.79,480.52
2018,10,7,10,15,915.0,85.5,5.35,24.8,683.5,669.8,521.56
2018,10,7,10,30,920.0,88.0,5.4,25.2,709.0,720.8,560.01
2018,10,7,10,45,922.5,90.0,5.4,25.55,727.0,767.23,592.76
2018,10,7,11,0,925.0,92.0,5.4,25.9,745.0,811.0,622.55
2018,10,7,11,15,920.0,95.0,5.4,26.15,753.0,846.96,646.79
2018,10,7,11,30,915.0,98.0,5.4,26.4,761.0,879.4,668.46
2018,10,7,11,45,905.0,102.5,5.35,26.65,760.0,905.51,685.38
2018,10,7,12,0,895.0,107.0,5.3,26.9,759.0,927.71,699.59
2018,10,7,12,15,895.5,106.0,5.3,27.1,754.5,949.64,714.12
2018,10,7,12,30,896.0,105.0,5.3,27.3,750.0,967.98,726.26
2018,10,7,12,45,894.0,103.0,5.3,27.45,736.5,979.12,733.76
2018,10,7,13,0,892.0,101.0,5.3,27.6,723.0,986.43,738.83
2018,10,7,13,15,883.0,100.5,5.3,27.65,701.0,984.84,738.33
2018,10,7,13,30,874.0,100.0,5.3,27.7,679.0,979.42,735.44
2018,10,7,13,45,860.5,99.5,5.35,27.75,649.5,976.1,734.51
2018,10,7,14,0,847.0,99.0,5.4,27.8,620.0,959.0,724.24
2018,10,7,14,15,825.0,99.0,5.35,27.75,582.5,930.9,706.13
2018,10,7,14,30,803.0,99.0,5.3,27.7,545.0,899.71,685.92
2018,10,7,14,45,772.0,98.5,5.25,27.65,501.5,856.8,657.34
2018,10,7,15,0,741.0,98.0,5.2,27.6,458.0,817.38,631.03
2018,10,7,15,15,713.0,93.5,5.2,27.6,413.0,768.81,597.87
2018,10,7,15,30,685.0,89.0,5.2,27.6,368.0,718.94,563.17
2018,10,7,15,45,643.5,83.5,4.85,27.2,319.5,655.94,517.47
2018,10,7,16,0,602.0,78.0,4.5,26.8,271.0,593.42,471.07
2018,10,7,16,15,553.0,69.5,3.95,25.95,223.0,522.68,417.67
2018,10,7,16,30,504.0,61.0,3.4,25.1,175.0,454.16,362.91
2018,10,7,16,45,431.0,50.5,2.85,24.25,130.5,370.73,294.09
2018,10,7,17,0,358.0,40.0,2.3,23.4,86.0,293.18,226.87
2018,10,7,17,15,231.0,27.0,2.2,22.6,51.5,187.95,118.14
2018,10,7,17,30,104.0,14.0,2.1,21.8,17.0,63.3,0.0
2018,10,7,17,45,52.0,7.0,1.95,20.95,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,8,6,15,139.5,11.0,1.35,14.9,19.5,10.01,0.0
2018,10,8,6,30,279.0,22.0,1.5,16.0,39.0,18.43,0.0
2018,10,8,6,45,402.5,30.5,1.65,17.05,80.5,24.64,14.83
2018,10,8,7,0,526.0,39.0,1.8,18.1,122.0,30.77,20.99
2018,10,8,7,15,601.5,43.5,2.1,18.75,171.0,36.36,26.19
2018,10,8,7,30,677.0,48.0,2.4,19.4,220.0,39.24,28.84
2018,10,8,7,45,720.0,52.0,2.65,20.1,269.5,69.31,35.37
2018,10,8,8,0,763.0,56.0,2.9,20.8,319.0,126.26,67.36
2018,10,8,8,15,791.0,59.0,2.95,21.35,366.5,184.9,112.56
2018,10,8,8,30,819.0,62.0,3.0,21.9,414.0,249.49,167.54
2018,10,8,8,45,839.0,64.5,3.05,22.5,457.5,310.3,221.15
2018,10,8,9,0,859.0,67.0,3.1,23.1,501.0,372.35,275.26
2018,10,8,9,15,873.0,68.5,3.15,23.7,539.0,431.92,326.22
2018,10,8,9,30,887.0,70.0,3.2,24.3,577.0,491.45,375.44
2018,10,8,9,45,897.0,71.5,3.25,24.9,609.5,548.55,421.13
2018,10,8,10,0,907.0,73.0,3.3,25.5,642.0,604.61,464.46
2018,10,8,10,15,914.5,74.5,3.3,26.0,668.0,657.81,504.29
2018,10,8,10,30,922.0,76.0,3.3,26.5,694.0,709.21,541.6
2018,10,8,10,45,927.0,76.5,3.35,27.0,712.5,755.72,572.89
2018,10,8,11,0,932.0,77.0,3.4,27.5,731.0,799.72,601.73
2018,10,8,11,15,934.5,77.5,3.45,27.8,741.5,839.0,627.53
2018,10,8,11,30,937.0,78.0,3.5,28.1,752.0,875.2,651.09
2018,10,8,11,45,937.5,78.5,3.5,28.4,755.0,906.41,670.92
2018,10,8,12,0,938.0,79.0,3.5,28.7,758.0,934.12,688.37
2018,10,8,12,15,936.5,78.5,3.45,28.85,752.5,955.23,701.55
2018,10,8,12,30,935.0,78.0,3.4,29.0,747.0,972.52,712.3
2018,10,8,12,45,931.0,78.0,3.4,29.15,733.5,984.14,719.8
2018,10,8,13,0,927.0,78.0,3.4,29.3,720.0,991.79,724.9
2018,10,8,13,15,921.0,77.0,3.35,29.3,699.0,992.34,725.6
2018,10,8,13,30,915.0,76.0,3.3,29.3,678.0,988.92,723.92
2018,10,8,13,45,906.0,75.0,3.25,29.3,649.5,978.69,717.97
2018,10,8,14,0,897.0,74.0,3.2,29.3,621.0,964.69,709.72
