Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,14,15,884.5,73.0,3.1,29.2,586.5,943.72,696.91
2018,10,8,14,30,872.0,72.0,3.0,29.1,552.0,919.38,681.95
2018,10,8,14,45,855.0,69.5,2.95,29.0,511.0,885.8,661.12
2018,10,8,15,0,838.0,67.0,2.9,28.9,470.0,849.45,638.3
2018,10,8,15,15,814.5,64.5,2.9,28.9,425.0,813.58,615.58
2018,10,8,15,30,791.0,62.0,2.9,28.9,380.0,767.0,584.91
2018,10,8,15,45,757.0,59.0,2.65,28.35,332.0,709.78,545.89
2018,10,8,16,0,723.0,56.0,2.4,27.8,284.0,652.18,505.44
2018,10,8,16,15,671.5,51.0,2.05,26.9,234.0,579.28,452.35
2018,10,8,16,30,620.0,46.0,1.7,26.0,184.0,508.41,398.47
2018,10,8,16,45,536.0,40.0,1.3,25.05,137.0,423.68,329.78
2018,10,8,17,0,452.0,34.0,0.9,24.1,90.0,341.15,258.6
2018,10,8,17,15,299.0,24.0,0.95,23.3,54.0,218.81,125.12
2018,10,8,17,30,146.0,14.0,1.0,22.5,18.0,83.4,0.0
2018,10,8,17,45,73.0,7.0,1.0,21.7,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,6,15,110.5,11.5,1.1,14.2,17.5,10.46,0.0
2018,10,9,6,30,221.0,23.0,1.2,15.0,35.0,19.49,0.0
2018,10,9,6,45,301.0,34.0,1.3,15.8,69.5,27.81,17.41
2018,10,9,7,0,381.0,45.0,1.4,16.6,104.0,35.8,25.46
2018,10,9,7,15,499.0,50.0,1.35,17.3,157.0,38.48,28.21
2018,10,9,7,30,617.0,55.0,1.3,18.0,210.0,41.38,30.91
2018,10,9,7,45,640.5,63.5,1.2,18.75,254.5,72.19,39.88
2018,10,9,8,0,664.0,72.0,1.1,19.5,299.0,126.25,71.7
2018,10,9,8,15,728.5,70.0,1.1,20.4,352.5,184.12,114.47
2018,10,9,8,30,793.0,68.0,1.1,21.3,406.0,245.79,164.71
2018,10,9,8,45,786.5,78.0,1.05,22.25,443.0,304.71,216.16
2018,10,9,9,0,780.0,88.0,1.0,23.2,480.0,361.99,264.99
2018,10,9,9,15,825.5,83.0,0.95,24.2,526.5,424.75,315.28
2018,10,9,9,30,871.0,78.0,0.9,25.2,573.0,491.32,366.46
2018,10,9,9,45,880.0,80.5,0.85,26.25,605.0,548.06,408.45
2018,10,9,10,0,889.0,83.0,0.8,27.3,637.0,603.72,447.69
2018,10,9,10,15,898.0,84.0,0.85,27.85,663.5,656.54,485.17
2018,10,9,10,30,907.0,85.0,0.9,28.4,690.0,707.72,520.39
2018,10,9,10,45,841.0,113.0,1.0,28.9,686.0,735.06,538.22
2018,10,9,11,0,775.0,141.0,1.1,29.4,682.0,750.86,547.96
2018,10,9,11,15,781.0,142.0,1.35,29.65,694.0,789.22,574.87
2018,10,9,11,30,787.0,143.0,1.6,29.9,706.0,825.23,599.84
2018,10,9,11,45,798.5,139.5,1.8,30.2,712.5,858.77,622.5
2018,10,9,12,0,810.0,136.0,2.0,30.5,719.0,889.74,643.46
2018,10,9,12,15,744.5,160.5,2.2,30.45,693.0,883.33,641.08
2018,10,9,12,30,679.0,185.0,2.4,30.4,667.0,866.42,632.11
2018,10,9,12,45,684.5,178.5,2.6,30.4,657.0,878.11,641.9
2018,10,9,13,0,690.0,172.0,2.8,30.4,647.0,886.68,649.46
2018,10,9,13,15,650.0,179.5,3.0,30.1,616.0,863.56,636.8
2018,10,9,13,30,610.0,187.0,3.2,29.8,585.0,836.82,621.73
2018,10,9,13,45,562.0,192.0,3.4,29.55,546.5,789.9,592.21
2018,10,9,14,0,514.0,197.0,3.6,29.3,508.0,748.57,565.34
2018,10,9,14,15,639.5,149.0,3.7,28.75,513.0,816.98,617.37
2018,10,9,14,30,765.0,101.0,3.8,28.2,518.0,863.38,652.31
2018,10,9,14,45,784.0,90.5,3.9,27.7,490.0,855.04,649.57
2018,10,9,15,0,803.0,80.0,4.0,27.2,462.0,842.33,644.16
2018,10,9,15,15,769.0,77.5,4.0,27.2,414.5,789.33,608.41
2018,10,9,15,30,735.0,75.0,4.0,27.2,367.0,735.11,571.28
2018,10,9,15,45,705.0,70.0,3.95,25.85,320.5,680.29,535.42
2018,10,9,16,0,675.0,65.0,3.9,24.5,274.0,630.08,501.4
2018,10,9,16,15,620.0,59.0,3.65,23.65,225.0,555.64,445.63
2018,10,9,16,30,565.0,53.0,3.4,22.8,176.0,483.81,388.88
2018,10,9,16,45,475.0,45.5,3.2,21.9,130.0,390.98,312.12
2018,10,9,17,0,385.0,38.0,3.0,21.0,84.0,305.12,236.33
2018,10,9,17,15,241.5,25.5,2.85,20.15,49.5,186.21,94.24
2018,10,9,17,30,98.0,13.0,2.7,19.3,15.0,59.06,0.0
2018,10,9,17,45,49.0,6.5,2.55,18.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,10,6,15,75.5,12.0,0.75,12.9,16.0,10.91,0.0
2018,10,10,6,30,151.0,24.0,0.9,13.3,32.0,19.04,0.0
2018,10,10,6,45,273.0,36.5,1.05,13.75,70.5,28.58,18.02
2018,10,10,7,0,395.0,49.0,1.2,14.2,109.0,39.7,29.09
2018,10,10,7,15,479.5,57.0,1.1,14.6,156.5,44.62,33.95
2018,10,10,7,30,564.0,65.0,1.0,15.0,204.0,49.53,38.54
2018,10,10,7,45,619.5,70.0,0.95,15.45,253.5,76.76,44.82
2018,10,10,8,0,675.0,75.0,0.9,15.9,303.0,129.99,75.36
2018,10,10,8,15,711.5,78.0,0.85,16.55,350.0,185.11,117.6
2018,10,10,8,30,748.0,81.0,0.8,17.2,397.0,247.1,169.62
2018,10,10,8,45,775.5,83.0,0.75,17.85,441.0,305.99,220.46
2018,10,10,9,0,803.0,85.0,0.7,18.5,485.0,367.21,272.36
2018,10,10,9,15,823.5,86.0,0.8,19.5,524.0,426.58,321.69
2018,10,10,9,30,844.0,87.0,0.9,20.5,563.0,486.76,369.9
2018,10,10,9,45,859.5,87.5,1.05,21.5,596.5,543.67,414.34
2018,10,10,10,0,875.0,88.0,1.2,22.5,630.0,600.08,456.89
2018,10,10,10,15,883.0,89.0,1.15,23.05,655.0,651.57,493.76
2018,10,10,10,30,891.0,90.0,1.1,23.6,680.0,701.37,528.06
2018,10,10,10,45,896.5,91.0,1.05,24.15,698.5,747.45,557.54
2018,10,10,11,0,902.0,92.0,1.0,24.7,717.0,791.16,583.89
2018,10,10,11,15,905.0,92.5,0.85,25.0,727.5,829.77,605.46
2018,10,10,11,30,908.0,93.0,0.7,25.3,738.0,865.43,624.44
2018,10,10,11,45,908.0,93.0,0.6,25.65,740.0,894.84,639.7
2018,10,10,12,0,908.0,93.0,0.5,26.0,742.0,920.81,652.58
2018,10,10,12,15,905.0,93.0,0.55,26.2,736.0,940.49,665.01
2018,10,10,12,30,902.0,93.0,0.6,26.4,730.0,956.43,675.33
2018,10,10,12,45,895.5,93.5,0.65,26.55,715.5,965.85,681.97
2018,10,10,13,0,889.0,94.0,0.7,26.7,701.0,971.4,686.48
2018,10,10,13,15,882.0,92.5,0.9,26.7,679.5,970.28,690.47
2018,10,10,13,30,875.0,91.0,1.1,26.7,658.0,965.33,691.96
2018,10,10,13,45,864.0,89.5,1.25,26.7,629.0,952.78,687.66
2018,10,10,14,0,853.0,88.0,1.4,26.7,600.0,936.64,681.0
2018,10,10,14,15,838.0,86.5,1.6,26.45,565.0,923.01,677.12
2018,10,10,14,30,823.0,85.0,1.8,26.2,530.0,896.35,664.31
2018,10,10,14,45,803.0,82.5,2.0,26.0,489.5,860.84,645.02
2018,10,10,15,0,783.0,80.0,2.2,25.8,449.0,822.79,623.33
2018,10,10,15,15,756.5,77.0,2.2,25.8,404.5,776.22,593.0
2018,10,10,15,30,730.0,74.0,2.2,25.8,360.0,728.08,560.93
2018,10,10,15,45,688.5,70.5,2.55,24.8,312.0,671.02,525.44
2018,10,10,16,0,647.0,67.0,2.9,23.8,264.0,609.95,484.56
2018,10,10,16,15,584.5,61.0,2.95,22.9,215.0,531.28,426.48
2018,10,10,16,30,522.0,55.0,3.0,22.0,166.0,455.85,367.02
2018,10,10,16,45,426.5,46.5,3.05,21.15,121.0,360.34,288.08
2018,10,10,17,0,331.0,38.0,3.1,20.3,76.0,272.42,210.15
2018,10,10,17,15,203.0,25.0,3.05,19.4,44.5,163.49,64.9
2018,10,10,17,30,75.0,12.0,3.0,18.5,13.0,46.91,0.0
2018,10,10,17,45,37.5,6.0,2.95,17.65,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,11,6,15,2.5,8.0,0.7,13.55,8.0,7.28,0.0
2018,10,11,6,30,5.0,16.0,0.8,13.9,16.0,14.02,0.0
2018,10,11,6,45,89.0,37.0,0.9,14.3,50.0,29.46,18.46
2018,10,11,7,0,173.0,58.0,1.0,14.7,84.0,45.29,33.82
2018,10,11,7,15,242.0,73.0,0.95,15.0,124.0,56.53,44.32
2018,10,11,7,30,311.0,88.0,0.9,15.3,164.0,65.02,52.12
2018,10,11,7,45,333.5,103.0,0.85,15.65,200.5,90.09,62.83
2018,10,11,8,0,356.0,118.0,0.8,16.0,237.0,130.2,88.92
2018,10,11,8,15,418.0,128.0,0.7,16.7,288.0,175.9,122.56
2018,10,11,8,30,480.0,138.0,0.6,17.4,339.0,229.22,164.7
2018,10,11,8,45,555.0,138.0,0.5,18.1,394.0,285.22,209.42
2018,10,11,9,0,630.0,138.0,0.4,18.8,449.0,352.04,262.31
2018,10,11,9,15,660.5,139.0,0.55,19.55,488.0,406.74,307.0
2018,10,11,9,30,691.0,140.0,0.7,20.3,527.0,463.75,352.43
2018,10,11,9,45,719.0,138.5,0.85,21.1,561.5,519.03,395.35
2018,10,11,10,0,747.0,137.0,1.0,21.9,596.0,575.5,437.96
2018,10,11,10,15,759.5,138.0,1.1,22.25,621.5,625.56,475.18
2018,10,11,10,30,772.0,139.0,1.2,22.6,647.0,674.68,510.89
2018,10,11,10,45,780.5,140.0,1.3,23.0,665.5,719.75,542.9
2018,10,11,11,0,789.0,141.0,1.4,23.4,684.0,760.29,571.14
2018,10,11,11,15,796.5,139.5,1.45,23.7,695.0,797.69,595.5
2018,10,11,11,30,804.0,138.0,1.5,24.0,706.0,832.7,618.14
2018,10,11,11,45,809.5,136.5,1.5,24.3,710.0,863.4,637.25
2018,10,11,12,0,815.0,135.0,1.5,24.6,714.0,891.22,654.42
2018,10,11,12,15,818.0,132.5,1.55,24.8,710.0,912.62,668.3
2018,10,11,12,30,821.0,130.0,1.6,25.0,706.0,930.68,680.19
2018,10,11,12,45,822.0,126.5,1.6,25.2,693.5,942.3,687.39
2018,10,11,13,0,823.0,123.0,1.6,25.4,681.0,950.32,692.49
2018,10,11,13,15,817.5,120.5,1.6,25.5,660.5,949.58,692.39
2018,10,11,13,30,812.0,118.0,1.6,25.6,640.0,945.14,690.18
2018,10,11,13,45,804.0,114.0,1.6,25.65,612.0,932.92,683.25
2018,10,11,14,0,796.0,110.0,1.6,25.7,584.0,917.15,674.2
2018,10,11,14,15,781.5,107.0,1.6,25.65,549.5,892.99,660.0
2018,10,11,14,30,767.0,104.0,1.6,25.6,515.0,865.72,643.8
2018,10,11,14,45,748.0,99.5,1.6,25.5,475.0,835.24,625.47
2018,10,11,15,0,729.0,95.0,1.6,25.4,435.0,796.95,601.62
2018,10,11,15,15,699.5,91.0,1.6,25.4,390.5,748.16,569.91
2018,10,11,15,30,670.0,87.0,1.6,25.4,346.0,698.22,536.71
2018,10,11,15,45,626.5,82.0,1.6,24.9,299.0,635.02,493.96
2018,10,11,16,0,583.0,77.0,1.6,24.4,252.0,572.43,450.01
2018,10,11,16,15,519.0,69.5,1.4,23.65,204.0,493.12,390.43
2018,10,11,16,30,455.0,62.0,1.2,22.9,156.0,417.09,330.18
2018,10,11,16,45,359.0,51.0,1.05,22.15,112.5,319.86,251.17
2018,10,11,17,0,263.0,40.0,0.9,21.4,69.0,235.81,177.3
2018,10,11,17,15,152.5,24.5,1.0,20.65,39.5,134.26,31.34
2018,10,11,17,30,42.0,9.0,1.1,19.9,10.0,28.26,0.0
2018,10,11,17,45,21.0,4.5,1.2,19.2,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,12,6,15,65.5,10.0,0.6,14.0,13.0,9.1,0.0
2018,10,12,6,30,131.0,20.0,0.6,14.5,26.0,15.85,0.0
2018,10,12,6,45,247.5,33.0,0.65,14.95,62.5,25.85,15.21
2018,10,12,7,0,364.0,46.0,0.7,15.4,99.0,37.18,26.67
2018,10,12,7,15,449.5,54.5,0.8,16.15,145.5,42.64,31.95
2018,10,12,7,30,535.0,63.0,0.9,16.9,192.0,48.04,36.89
2018,10,12,7,45,588.0,69.5,0.95,17.6,240.0,75.25,43.98
2018,10,12,8,0,641.0,76.0,1.0,18.3,288.0,127.38,73.99
2018,10,12,8,15,678.5,80.0,1.15,19.6,334.5,181.28,114.74
2018,10,12,8,30,716.0,84.0,1.3,20.9,381.0,239.39,162.93
2018,10,12,8,45,743.0,87.0,1.45,22.15,424.5,299.89,214.43
2018,10,12,9,0,770.0,90.0,1.6,23.4,468.0,359.83,264.9
2018,10,12,9,15,795.5,90.5,1.65,24.15,508.0,418.79,313.71
2018,10,12,9,30,821.0,91.0,1.7,24.9,548.0,479.17,362.0
2018,10,12,9,45,842.5,90.0,1.75,25.65,582.5,537.04,406.85
2018,10,12,10,0,864.0,89.0,1.8,26.4,617.0,593.62,449.26
2018,10,12,10,15,874.0,90.0,1.9,27.05,643.0,645.68,487.45
2018,10,12,10,30,884.0,91.0,2.0,27.7,669.0,696.27,523.51
2018,10,12,10,45,890.5,92.0,2.15,28.4,688.0,742.61,555.0
2018,10,12,11,0,897.0,93.0,2.3,29.1,707.0,786.68,583.54
2018,10,12,11,15,901.0,93.5,2.4,29.4,718.0,825.76,609.06
2018,10,12,11,30,905.0,94.0,2.5,29.7,729.0,861.97,632.57
2018,10,12,11,45,907.0,94.0,2.6,30.05,732.5,892.87,652.39
2018,10,12,12,0,909.0,94.0,2.7,30.4,736.0,920.45,670.06
2018,10,12,12,15,908.0,93.5,2.8,30.5,730.5,941.29,684.08
2018,10,12,12,30,907.0,93.0,2.9,30.6,725.0,958.44,695.86
2018,10,12,12,45,903.0,92.5,2.95,30.75,711.5,969.01,703.0
2018,10,12,13,0,899.0,92.0,3.0,30.9,698.0,975.73,707.85
2018,10,12,13,15,893.0,91.0,3.05,30.85,677.0,976.09,709.34
2018,10,12,13,30,887.0,90.0,3.1,30.8,656.0,972.61,708.54
2018,10,12,13,45,876.5,88.5,3.15,30.8,627.0,960.43,702.07
2018,10,12,14,0,866.0,87.0,3.2,30.8,598.0,944.61,693.37
2018,10,12,14,15,852.0,85.0,3.25,30.6,563.0,931.06,686.81
2018,10,12,14,30,838.0,83.0,3.3,30.4,528.0,904.44,671.52
2018,10,12,14,45,819.0,80.5,3.3,30.25,487.5,869.55,650.14
2018,10,12,15,0,800.0,78.0,3.3,30.1,447.0,832.04,626.72
2018,10,12,15,15,773.0,74.5,3.3,30.1,401.5,784.01,595.22
2018,10,12,15,30,746.0,71.0,3.3,30.1,356.0,734.42,561.96
2018,10,12,15,45,707.5,67.0,3.2,29.35,308.0,673.81,521.02
2018,10,12,16,0,669.0,63.0,3.1,28.6,260.0,618.6,482.48
2018,10,12,16,15,611.5,56.5,2.75,27.4,211.0,542.33,426.35
2018,10,12,16,30,554.0,50.0,2.4,26.2,162.0,468.96,369.07
2018,10,12,16,45,459.5,42.0,2.05,25.0,117.0,373.97,291.54
2018,10,12,17,0,365.0,34.0,1.7,23.8,72.0,286.67,212.52
2018,10,12,17,15,220.5,21.5,1.65,22.85,41.0,163.43,3.51
2018,10,12,17,30,76.0,9.0,1.6,21.9,10.0,44.35,0.0
2018,10,12,17,45,38.0,4.5,1.6,21.0,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.3,13.7,14.0,8.64,0.0
2018,10,13,6,30,203.0,19.0,1.4,14.5,28.0,16.09,0.0
2018,10,13,6,45,292.5,26.0,1.45,15.3,57.5,20.91,10.92
2018,10,13,7,0,382.0,33.0,1.5,16.1,87.0,25.73,16.62
2018,10,13,7,15,516.0,41.5,1.65,16.95,145.5,31.87,22.37
2018,10,13,7,30,650.0,50.0,1.8,17.8,204.0,41.4,30.9
2018,10,13,7,45,699.0,54.5,1.95,18.6,254.0,70.79,37.51
2018,10,13,8,0,748.0,59.0,2.1,19.4,304.0,127.26,69.28
2018,10,13,8,15,780.0,62.5,2.15,20.45,352.0,185.87,114.12
2018,10,13,8,30,812.0,66.0,2.2,21.5,400.0,247.89,166.47
2018,10,13,8,45,836.0,68.5,2.25,22.55,444.5,309.76,220.19
2018,10,13,9,0,860.0,71.0,2.3,23.6,489.0,375.0,275.83
2018,10,13,9,15,875.5,73.0,2.35,24.45,528.0,435.49,326.65
2018,10,13,9,30,891.0,75.0,2.4,25.3,567.0,496.08,375.74
2018,10,13,9,45,901.5,77.0,2.4,26.15,599.5,553.88,420.76
2018,10,13,10,0,912.0,79.0,2.4,27.0,632.0,610.68,463.26
2018,10,13,10,15,920.0,80.0,2.45,27.45,658.0,663.64,502.47
2018,10,13,10,30,928.0,81.0,2.5,27.9,684.0,714.79,539.25
2018,10,13,10,45,933.0,82.0,2.55,28.4,702.5,761.76,570.64
2018,10,13,11,0,938.0,83.0,2.6,28.9,721.0,806.21,599.23
2018,10,13,11,15,941.0,83.5,2.65,29.1,731.5,845.79,624.99
2018,10,13,11,30,944.0,84.0,2.7,29.3,742.0,882.3,648.59
2018,10,13,11,45,944.0,84.5,2.75,29.5,744.5,912.98,668.27
2018,10,13,12,0,944.0,85.0,2.8,29.7,747.0,940.12,685.65
2018,10,13,12,15,942.5,84.5,2.85,29.7,741.0,961.07,699.64
2018,10,13,12,30,941.0,84.0,2.9,29.7,735.0,978.19,711.3
2018,10,13,12,45,937.5,83.0,2.95,29.7,721.0,988.94,719.0
2018,10,13,13,0,934.0,82.0,3.0,29.7,707.0,995.69,724.32
2018,10,13,13,15,927.0,82.0,3.0,29.55,685.5,996.31,725.9
2018,10,13,13,30,920.0,82.0,3.0,29.4,664.0,992.98,725.13
2018,10,13,13,45,910.5,80.5,3.05,29.25,635.0,981.53,719.64
2018,10,13,14,0,901.0,79.0,3.1,29.1,606.0,966.29,711.83
2018,10,13,14,15,887.0,77.0,3.1,28.8,570.0,942.55,698.48
2018,10,13,14,30,873.0,75.0,3.1,28.5,534.0,915.48,682.92
2018,10,13,14,45,854.5,73.0,3.1,28.25,493.0,881.22,662.23
2018,10,13,15,0,836.0,71.0,3.1,28.0,452.0,853.14,645.55
2018,10,13,15,15,809.5,68.0,3.1,28.0,406.0,805.3,614.13
2018,10,13,15,30,783.0,65.0,3.1,28.0,360.0,755.78,580.94
2018,10,13,15,45,744.5,61.0,3.1,26.95,311.0,694.13,540.26
2018,10,13,16,0,706.0,57.0,3.1,25.9,262.0,632.43,497.69
2018,10,13,16,15,647.5,52.0,2.8,24.75,212.5,555.53,440.59
2018,10,13,16,30,589.0,47.0,2.5,23.6,163.0,487.43,386.84
2018,10,13,16,45,491.5,39.5,2.2,22.45,117.0,390.0,306.31
2018,10,13,17,0,394.0,32.0,1.9,21.3,71.0,300.62,222.0
2018,10,13,17,15,239.5,20.5,1.8,20.25,40.0,170.0,0.0
2018,10,13,17,30,85.0,9.0,1.7,19.2,9.0,48.48,0.0
2018,10,13,17,45,42.5,4.5,1.55,18.2,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,14,6,15,24.0,4.0,1.2,11.75,5.0,0.0,0.0
2018,10,14,6,30,48.0,8.0,1.3,12.5,10.0,7.28,0.0
2018,10,14,6,45,45.0,12.5,1.4,13.25,16.5,10.51,2.59
2018,10,14,7,0,42.0,17.0,1.5,14.0,23.0,14.12,6.65
2018,10,14,7,15,21.0,24.5,1.6,14.65,27.5,22.06,13.91
2018,10,14,7,30,0.0,32.0,1.7,15.3,32.0,28.18,19.49
2018,10,14,7,45,0.0,45.0,1.8,15.95,45.0,39.69,28.26
2018,10,14,8,0,0.0,58.0,1.9,16.6,58.0,51.22,37.96
2018,10,14,8,15,145.0,94.5,1.9,17.25,153.5,104.2,75.8
2018,10,14,8,30,290.0,131.0,1.9,17.9,249.0,179.57,132.76
2018,10,14,8,45,564.0,105.0,1.9,18.6,366.0,261.15,192.46
2018,10,14,9,0,838.0,79.0,1.9,19.3,483.0,372.92,278.8
2018,10,14,9,15,855.5,81.5,1.9,19.95,522.5,434.16,330.51
2018,10,14,9,30,873.0,84.0,1.9,20.6,562.0,495.83,380.95
2018,10,14,9,45,885.0,86.0,1.85,21.3,595.5,553.5,426.27
2018,10,14,10,0,897.0,88.0,1.8,22.0,629.0,610.36,469.15
2018,10,14,10,15,908.0,89.0,1.85,22.6,656.0,664.52,509.25
2018,10,14,10,30,919.0,90.0,1.9,23.2,683.0,717.19,547.05
2018,10,14,10,45,927.0,90.0,1.9,23.85,702.5,764.92,578.83
2018,10,14,11,0,935.0,90.0,1.9,24.5,722.0,810.37,607.45
2018,10,14,11,15,940.0,90.5,1.95,25.0,734.0,851.46,633.55
2018,10,14,11,30,945.0,91.0,2.0,25.5,746.0,889.61,657.49
2018,10,14,11,45,948.5,90.5,2.1,26.0,749.5,922.25,678.17
2018,10,14,12,0,952.0,90.0,2.2,26.5,753.0,951.49,696.63
2018,10,14,12,15,951.0,90.0,2.3,26.8,747.5,973.66,711.09
2018,10,14,12,30,950.0,90.0,2.4,27.1,742.0,992.0,723.23
2018,10,14,12,45,949.0,88.5,2.45,27.45,729.0,1004.67,731.21
2018,10,14,13,0,948.0,87.0,2.5,27.8,716.0,1013.36,736.81
2018,10,14,13,15,943.0,86.0,2.6,27.85,695.0,1014.8,739.33
2018,10,14,13,30,938.0,85.0,2.7,27.9,674.0,1012.21,739.45
2018,10,14,13,45,929.5,83.0,2.75,27.95,644.5,1001.07,733.71
2018,10,14,14,0,921.0,81.0,2.8,28.0,615.0,986.04,725.61
2018,10,14,14,15,908.0,79.0,2.85,27.9,579.0,963.05,712.77
2018,10,14,14,30,895.0,77.0,2.9,27.8,543.0,936.63,697.64
2018,10,14,14,45,878.0,74.5,2.9,27.65,501.5,902.71,677.1
2018,10,14,15,0,861.0,72.0,2.9,27.5,460.0,874.75,660.42
2018,10,14,15,15,835.0,69.0,2.9,27.5,413.5,826.69,629.1
2018,10,14,15,30,809.0,66.0,2.9,27.5,367.0,776.83,595.89
2018,10,14,15,45,772.5,61.5,2.6,26.8,317.0,715.28,553.29
2018,10,14,16,0,736.0,57.0,2.3,26.1,267.0,653.44,509.0
2018,10,14,16,15,678.5,52.0,2.0,24.7,216.5,576.1,452.53
2018,10,14,16,30,621.0,47.0,1.7,23.3,166.0,500.85,394.35
2018,10,14,16,45,520.0,39.5,1.4,21.95,119.0,406.74,316.59
2018,10,14,17,0,419.0,32.0,1.1,20.6,72.0,313.89,226.43
2018,10,14,17,15,243.5,19.5,1.15,19.85,39.5,168.72,0.0
2018,10,14,17,30,68.0,7.0,1.2,19.1,7.0,38.48,0.0
2018,10,14,17,45,34.0,3.5,1.25,18.3,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,15,6,15,105.5,9.0,1.35,11.3,13.0,0.0,0.0
2018,10,15,6,30,211.0,18.0,1.4,12.2,26.0,16.37,0.0
2018,10,15,6,45,361.5,27.5,1.45,13.15,66.0,22.65,11.66
2018,10,15,7,0,512.0,37.0,1.5,14.1,106.0,29.77,20.19
2018,10,15,7,15,591.0,43.0,1.6,15.05,154.5,36.66,26.72
2018,10,15,7,30,670.0,49.0,1.7,16.0,203.0,40.82,30.6
2018,10,15,7,45,719.0,53.0,1.85,16.9,253.0,70.17,36.94
2018,10,15,8,0,768.0,57.0,2.0,17.8,303.0,127.35,69.03
2018,10,15,8,15,800.5,60.5,2.0,18.95,351.5,187.17,114.95
2018,10,15,8,30,833.0,64.0,2.0,20.1,400.0,250.43,168.51
2018,10,15,8,45,858.5,66.0,2.05,21.2,445.5,315.49,224.99
2018,10,15,9,0,884.0,68.0,2.1,22.3,491.0,379.78,280.11
2018,10,15,9,15,898.5,70.5,2.05,23.15,530.5,441.54,331.95
2018,10,15,9,30,913.0,73.0,2.0,24.0,570.0,503.26,381.69
2018,10,15,9,45,923.0,75.5,1.95,24.85,603.0,562.31,427.37
2018,10,15,10,0,933.0,78.0,1.9,25.7,636.0,620.27,470.28
2018,10,15,10,15,941.0,79.0,1.75,26.4,662.0,674.08,508.17
2018,10,15,10,30,949.0,80.0,1.6,27.1,688.0,726.04,543.03
2018,10,15,10,45,954.0,81.0,1.45,27.8,707.0,773.75,572.03
2018,10,15,11,0,959.0,82.0,1.3,28.5,726.0,818.87,597.65
2018,10,15,11,15,962.0,82.5,1.1,28.8,736.5,859.06,619.49
2018,10,15,11,30,965.0,83.0,0.9,29.1,747.0,896.09,638.4
2018,10,15,11,45,964.5,83.0,0.7,29.4,748.5,926.25,652.17
2018,10,15,12,0,964.0,83.0,0.5,29.7,750.0,952.74,663.06
2018,10,15,12,15,961.0,83.0,0.6,29.9,743.0,973.19,676.76
2018,10,15,12,30,958.0,83.0,0.7,30.1,736.0,989.69,688.3
2018,10,15,12,45,953.5,82.5,0.8,30.25,721.5,1000.19,696.54
2018,10,15,13,0,949.0,82.0,0.9,30.4,707.0,1006.63,702.52
2018,10,15,13,15,942.5,81.0,1.1,30.4,685.0,1006.51,706.97
2018,10,15,13,30,936.0,80.0,1.3,30.4,663.0,1002.36,708.84
2018,10,15,13,45,926.0,78.5,1.45,30.4,633.5,990.29,704.89
2018,10,15,14,0,916.0,77.0,1.6,30.4,604.0,974.39,698.49
2018,10,15,14,15,902.0,75.5,1.75,30.25,568.0,951.08,687.64
2018,10,15,14,30,888.0,74.0,1.9,30.1,532.0,924.4,674.38
2018,10,15,14,45,869.0,71.5,2.0,29.9,490.0,888.77,654.49
2018,10,15,15,0,850.0,69.0,2.1,29.7,448.0,859.21,638.25
2018,10,15,15,15,823.0,66.5,2.1,29.7,402.0,811.3,607.71
2018,10,15,15,30,796.0,64.0,2.1,29.7,356.0,761.71,575.36
2018,10,15,15,45,756.5,60.0,2.1,28.75,306.5,698.96,534.75
2018,10,15,16,0,717.0,56.0,2.1,27.8,257.0,636.2,492.18
2018,10,15,16,15,655.5,51.0,1.85,26.35,207.0,556.94,434.72
2018,10,15,16,30,594.0,46.0,1.6,24.9,157.0,487.04,380.5
2018,10,15,16,45,490.5,38.0,1.4,23.4,111.0,385.53,298.02
2018,10,15,17,0,387.0,30.0,1.2,21.9,65.0,292.83,205.32
2018,10,15,17,15,223.5,18.0,1.2,21.05,35.5,132.52,0.0
2018,10,15,17,30,60.0,6.0,1.2,20.2,6.0,5.46,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,1.05,12.7,12.5,0.0,0.0
2018,10,16,6,30,202.0,18.0,1.0,13.1,25.0,16.37,0.0
2018,10,16,6,45,335.0,26.5,1.0,13.55,61.0,21.8,10.48
2018,10,16,7,0,468.0,35.0,1.0,14.0,97.0,28.0,18.62
2018,10,16,7,15,567.5,42.0,1.0,14.7,148.5,35.77,25.96
2018,10,16,7,30,667.0,49.0,1.0,15.4,200.0,40.93,30.77
2018,10,16,7,45,716.5,53.5,1.05,16.1,250.5,70.42,37.43
2018,10,16,8,0,766.0,58.0,1.1,16.8,301.0,127.88,69.77
2018,10,16,8,15,798.5,61.5,1.15,17.8,349.0,187.52,115.52
2018,10,16,8,30,831.0,65.0,1.2,18.8,397.0,250.6,168.89
2018,10,16,8,45,854.0,67.5,1.2,19.8,441.5,313.11,223.24
2018,10,16,9,0,877.0,70.0,1.2,20.8,486.0,378.71,279.08
2018,10,16,9,15,891.0,72.0,1.3,21.75,524.5,439.34,329.96
2018,10,16,9,30,905.0,74.0,1.4,22.7,563.0,499.86,378.89
2018,10,16,9,45,914.5,76.0,1.45,23.7,595.0,557.66,423.61
2018,10,16,10,0,924.0,78.0,1.5,24.7,627.0,614.3,465.67
2018,10,16,10,15,932.0,79.5,1.6,25.35,653.0,668.1,505.16
2018,10,16,10,30,940.0,81.0,1.7,26.0,679.0,720.08,542.18
2018,10,16,10,45,945.0,82.0,1.75,26.65,697.5,767.32,573.26
2018,10,16,11,0,950.0,83.0,1.8,27.3,716.0,812.0,601.36
2018,10,16,11,15,953.0,83.5,1.85,27.6,726.5,851.79,626.74
2018,10,16,11,30,956.0,84.0,1.9,27.9,737.0,888.45,649.93
2018,10,16,11,45,956.5,83.5,2.0,28.2,739.0,918.57,669.31
2018,10,16,12,0,957.0,83.0,2.1,28.5,741.0,945.09,686.43
2018,10,16,12,15,954.0,83.5,2.15,28.6,734.5,965.89,699.97
2018,10,16,12,30,951.0,84.0,2.2,28.7,728.0,982.79,711.18
2018,10,16,12,45,945.0,83.5,2.25,28.85,712.5,991.74,717.33
2018,10,16,13,0,939.0,83.0,2.3,29.0,697.0,996.64,721.11
2018,10,16,13,15,932.0,82.0,2.3,28.95,675.0,995.95,721.58
2018,10,16,13,30,925.0,81.0,2.3,28.9,653.0,991.27,719.7
2018,10,16,13,45,915.0,79.5,2.3,28.9,623.5,979.21,713.11
2018,10,16,14,0,905.0,78.0,2.3,28.9,594.0,963.38,704.25
2018,10,16,14,15,891.5,76.0,2.3,28.75,558.5,940.03,690.99
2018,10,16,14,30,878.0,74.0,2.3,28.6,523.0,913.33,675.55
2018,10,16,14,45,858.5,72.0,2.3,28.45,481.5,878.11,654.3
2018,10,16,15,0,839.0,70.0,2.3,28.3,440.0,849.01,636.96
2018,10,16,15,15,811.5,66.5,2.3,28.3,393.5,799.69,604.95
2018,10,16,15,30,784.0,63.0,2.3,28.3,347.0,748.76,571.16
2018,10,16,15,45,744.5,59.0,2.15,27.45,298.0,686.52,529.1
2018,10,16,16,0,705.0,55.0,2.0,26.6,249.0,624.31,485.36
2018,10,16,16,15,643.0,49.5,1.8,25.2,199.5,544.76,427.27
2018,10,16,16,30,581.0,44.0,1.6,23.8,150.0,474.53,372.31
2018,10,16,16,45,475.5,36.5,1.4,22.35,105.5,373.43,289.17
2018,10,16,17,0,370.0,29.0,1.2,20.9,61.0,280.75,190.96
2018,10,16,17,15,212.0,17.5,1.2,20.1,33.0,125.63,0.0
2018,10,16,17,30,54.0,6.0,1.2,19.3,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.25,18.55,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,6,15,74.5,7.5,1.1,11.35,10.0,0.0,0.0
2018,10,17,6,30,149.0,15.0,1.2,11.9,20.0,13.64,0.0
2018,10,17,6,45,182.5,19.5,1.25,12.4,36.0,15.32,5.29
2018,10,17,7,0,216.0,24.0,1.3,12.9,52.0,18.11,10.07
2018,10,17,7,15,108.0,34.0,1.35,13.6,48.0,27.58,18.81
2018,10,17,7,30,0.0,44.0,1.4,14.3,44.0,38.82,29.02
2018,10,17,7,45,0.0,53.5,1.5,15.0,53.5,47.24,34.79
2018,10,17,8,0,0.0,63.0,1.6,15.7,63.0,55.67,41.88
2018,10,17,8,15,114.0,94.0,1.5,16.75,139.0,99.96,73.77
2018,10,17,8,30,228.0,125.0,1.4,17.8,215.0,160.4,119.38
2018,10,17,8,45,533.5,99.5,1.3,18.85,342.0,247.03,181.49
2018,10,17,9,0,839.0,74.0,1.2,19.9,469.0,367.3,272.47
2018,10,17,9,15,856.5,76.5,1.2,21.0,508.0,428.27,322.73
2018,10,17,9,30,874.0,79.0,1.2,22.1,547.0,489.64,371.57
2018,10,17,9,45,886.0,80.5,1.2,23.2,579.5,546.56,415.11
2018,10,17,10,0,898.0,82.0,1.2,24.3,612.0,602.64,456.16
2018,10,17,10,15,906.5,83.0,1.1,25.2,637.5,654.92,492.34
2018,10,17,10,30,915.0,84.0,1.0,26.1,663.0,705.49,525.64
2018,10,17,10,45,920.5,85.5,0.9,27.0,681.5,752.49,554.0
2018,10,17,11,0,926.0,87.0,0.8,27.9,700.0,797.06,578.83
2018,10,17,11,15,929.0,87.0,0.65,28.3,710.0,835.38,599.21
2018,10,17,11,30,932.0,87.0,0.5,28.7,720.0,870.66,617.0
2018,10,17,11,45,933.0,87.5,0.4,29.05,722.5,901.58,632.69
2018,10,17,12,0,934.0,88.0,0.3,29.4,725.0,929.05,646.08
2018,10,17,12,15,931.5,88.0,0.35,29.6,719.0,949.22,658.5
2018,10,17,12,30,929.0,88.0,0.4,29.8,713.0,965.58,668.87
2018,10,17,12,45,924.5,87.5,0.5,29.95,698.5,975.63,676.9
2018,10,17,13,0,920.0,87.0,0.6,30.1,684.0,981.75,682.83
2018,10,17,13,15,913.0,86.0,0.7,30.1,662.5,980.96,685.18
2018,10,17,13,30,906.0,85.0,0.8,30.1,641.0,976.28,685.34
2018,10,17,13,45,895.0,83.5,0.9,30.1,611.5,963.36,680.51
2018,10,17,14,0,884.0,82.0,1.0,30.1,582.0,946.77,673.46
2018,10,17,14,15,869.5,79.5,1.1,29.85,546.0,922.13,661.91
2018,10,17,14,30,855.0,77.0,1.2,29.6,510.0,903.52,654.05
2018,10,17,14,45,834.5,75.0,1.3,29.4,469.0,867.64,634.54
2018,10,17,15,0,814.0,73.0,1.4,29.2,428.0,829.18,612.91
2018,10,17,15,15,785.5,70.0,1.4,29.2,382.5,780.35,582.02
2018,10,17,15,30,757.0,67.0,1.4,29.2,337.0,730.0,549.33
2018,10,17,15,45,715.0,62.5,1.6,28.1,288.5,666.05,509.76
2018,10,17,16,0,673.0,58.0,1.8,27.0,240.0,602.32,467.62
2018,10,17,16,15,607.5,52.0,1.7,25.55,191.0,527.16,413.09
2018,10,17,16,30,542.0,46.0,1.6,24.1,142.0,450.12,352.87
2018,10,17,16,45,433.5,37.5,1.45,22.6,98.5,347.77,268.56
2018,10,17,17,0,325.0,29.0,1.3,21.1,55.0,251.71,163.18
2018,10,17,17,15,183.5,17.5,1.35,20.15,30.0,110.49,0.0
2018,10,17,17,30,42.0,6.0,1.4,19.2,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,18.25,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,18,6,15,65.5,7.0,0.4,11.9,9.0,0.0,0.0
2018,10,18,6,30,131.0,14.0,0.4,12.3,18.0,12.73,0.0
2018,10,18,6,45,140.5,16.0,0.35,12.7,27.5,12.32,2.7
2018,10,18,7,0,150.0,18.0,0.3,13.1,37.0,13.22,5.82
2018,10,18,7,15,75.0,23.5,0.25,13.7,33.0,19.32,11.55
2018,10,18,7,30,0.0,29.0,0.2,14.3,29.0,25.53,17.26
2018,10,18,7,45,0.0,34.0,0.1,14.85,34.0,29.95,20.16
2018,10,18,8,0,0.0,39.0,0.0,15.4,39.0,34.37,23.94
2018,10,18,8,15,0.0,61.5,0.15,16.4,61.5,54.33,40.69
2018,10,18,8,30,0.0,84.0,0.3,17.4,84.0,74.04,56.83
2018,10,18,8,45,34.5,134.5,0.4,18.4,150.5,127.98,99.64
2018,10,18,9,0,69.0,185.0,0.5,19.4,217.0,186.98,145.71
2018,10,18,9,15,363.5,157.5,0.65,20.35,348.5,297.92,229.0
2018,10,18,9,30,658.0,130.0,0.8,21.3,480.0,437.11,333.67
2018,10,18,9,45,769.0,107.5,0.9,22.25,540.5,512.74,390.53
2018,10,18,10,0,880.0,85.0,1.0,23.2,601.0,594.53,451.14
2018,10,18,10,15,888.5,87.0,1.05,24.05,626.5,646.91,488.53
2018,10,18,10,30,897.0,89.0,1.1,24.9,652.0,697.66,523.78
2018,10,18,10,45,902.5,90.0,1.15,25.75,670.0,743.34,553.8
2018,10,18,11,0,908.0,91.0,1.2,26.6,688.0,786.63,580.48
2018,10,18,11,15,911.5,91.0,1.15,27.25,698.0,824.67,602.56
2018,10,18,11,30,915.0,91.0,1.1,27.9,708.0,859.75,622.36
2018,10,18,11,45,916.0,91.0,1.1,28.55,710.5,889.59,639.28
2018,10,18,12,0,917.0,91.0,1.1,29.2,713.0,916.03,653.98
