Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,12,30,742.0,131.0,0.9,21.8,532.0,809.7,607.06
2018,11,17,12,45,690.0,143.5,0.95,21.95,509.5,791.56,595.65
2018,11,17,13,0,638.0,156.0,1.0,22.1,487.0,768.61,581.18
2018,11,17,13,15,628.0,152.0,1.05,22.1,467.0,761.23,577.71
2018,11,17,13,30,618.0,148.0,1.1,22.1,447.0,750.87,572.05
2018,11,17,13,45,603.0,142.5,1.15,22.05,420.5,731.65,560.39
2018,11,17,14,0,588.0,137.0,1.2,22.0,394.0,704.86,543.4
2018,11,17,14,15,565.5,130.5,1.2,21.75,362.5,673.58,522.93
2018,11,17,14,30,543.0,124.0,1.2,21.5,331.0,640.51,500.86
2018,11,17,14,45,512.5,116.0,1.25,21.25,295.0,597.44,471.34
2018,11,17,15,0,482.0,108.0,1.3,21.0,259.0,553.6,439.99
2018,11,17,15,15,437.0,97.0,1.3,21.0,219.5,494.18,394.96
2018,11,17,15,30,392.0,86.0,1.3,21.0,180.0,435.68,349.17
2018,11,17,15,45,333.0,72.5,1.05,19.1,141.0,365.3,293.67
2018,11,17,16,0,274.0,59.0,0.8,17.2,102.0,298.13,238.34
2018,11,17,16,15,195.5,42.5,0.9,16.3,68.0,218.1,168.79
2018,11,17,16,30,117.0,26.0,1.0,15.4,34.0,133.44,63.24
2018,11,17,16,45,61.5,13.5,1.05,14.45,17.5,46.74,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.5,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,13.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,6,45,22.0,5.0,0.5,8.5,5.5,0.0,0.0
2018,11,18,7,0,44.0,10.0,0.5,8.4,11.0,9.1,0.0
2018,11,18,7,15,117.0,26.0,0.6,8.75,37.0,20.47,3.55
2018,11,18,7,30,190.0,42.0,0.7,9.1,63.0,32.66,22.34
2018,11,18,7,45,150.0,49.0,0.75,9.4,70.0,39.39,29.46
2018,11,18,8,0,110.0,56.0,0.8,9.7,77.0,54.52,37.51
2018,11,18,8,15,56.0,71.5,0.85,10.05,82.5,69.51,52.03
2018,11,18,8,30,2.0,87.0,0.9,10.4,88.0,76.52,60.57
2018,11,18,8,45,10.0,107.0,0.95,10.75,110.5,96.57,77.38
2018,11,18,9,0,18.0,127.0,1.0,11.1,133.0,117.9,95.14
2018,11,18,9,15,79.0,146.5,1.05,11.85,178.0,161.81,130.6
2018,11,18,9,30,140.0,166.0,1.1,12.6,223.0,215.52,174.22
2018,11,18,9,45,285.0,164.0,1.2,13.4,291.0,296.17,239.16
2018,11,18,10,0,430.0,162.0,1.3,14.2,359.0,393.41,316.48
2018,11,18,10,15,491.0,159.0,1.35,15.0,395.0,448.99,359.96
2018,11,18,10,30,552.0,156.0,1.4,15.8,431.0,508.6,405.91
2018,11,18,10,45,608.0,150.5,1.45,16.6,463.0,570.74,452.65
2018,11,18,11,0,664.0,145.0,1.5,17.4,495.0,631.14,497.12
2018,11,18,11,15,572.5,168.0,1.55,18.1,473.5,610.91,480.39
2018,11,18,11,30,481.0,191.0,1.6,18.8,452.0,588.59,462.23
2018,11,18,11,45,472.0,193.0,1.6,19.45,450.0,601.28,470.88
2018,11,18,12,0,463.0,195.0,1.6,20.1,448.0,611.7,477.45
2018,11,18,12,15,436.5,199.5,1.55,20.5,436.0,608.11,473.63
2018,11,18,12,30,410.0,204.0,1.5,20.9,424.0,601.73,467.91
2018,11,18,12,45,399.0,201.0,1.45,21.35,411.0,597.86,464.41
2018,11,18,13,0,388.0,198.0,1.4,21.8,398.0,575.55,447.97
2018,11,18,13,15,373.0,192.0,1.35,21.95,378.0,560.47,437.08
2018,11,18,13,30,358.0,186.0,1.3,22.1,358.0,543.73,424.89
2018,11,18,13,45,365.0,173.0,1.2,22.3,340.0,535.93,419.48
2018,11,18,14,0,372.0,160.0,1.1,22.5,322.0,526.35,412.67
2018,11,18,14,15,406.5,141.0,1.0,22.25,305.5,549.0,430.34
2018,11,18,14,30,441.0,122.0,0.9,22.0,289.0,550.87,432.77
2018,11,18,14,45,401.0,116.0,0.75,21.75,255.5,504.44,397.69
2018,11,18,15,0,361.0,110.0,0.6,21.5,222.0,458.07,362.4
2018,11,18,15,15,254.0,99.5,0.6,21.5,173.0,338.2,270.28
2018,11,18,15,30,147.0,89.0,0.6,21.5,124.0,226.58,181.33
2018,11,18,15,45,160.0,72.0,0.7,19.65,103.0,225.63,181.43
2018,11,18,16,0,173.0,55.0,0.8,17.8,82.0,208.82,167.11
2018,11,18,16,15,142.5,40.5,0.9,16.9,57.5,167.01,128.26
2018,11,18,16,30,112.0,26.0,1.0,16.0,33.0,118.85,50.24
2018,11,18,16,45,58.5,13.5,1.05,15.05,17.0,45.02,0.0
2018,11,18,17,0,5.0,1.0,1.1,14.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,12.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,6,45,14.5,4.0,1.1,7.6,4.5,0.0,0.0
2018,11,19,7,0,29.0,8.0,1.1,7.6,9.0,7.28,0.0
2018,11,19,7,15,58.5,23.0,1.2,8.5,28.0,18.64,0.63
2018,11,19,7,30,88.0,38.0,1.3,9.4,47.0,30.26,20.03
2018,11,19,7,45,151.0,53.0,1.45,10.3,78.0,41.91,31.47
2018,11,19,8,0,214.0,68.0,1.6,11.2,109.0,70.49,47.26
2018,11,19,8,15,261.0,81.0,1.6,11.8,143.0,103.22,71.1
2018,11,19,8,30,308.0,94.0,1.6,12.4,177.0,143.03,103.18
2018,11,19,8,45,312.5,109.0,1.6,13.0,204.5,176.78,133.15
2018,11,19,9,0,317.0,124.0,1.6,13.6,232.0,212.5,164.83
2018,11,19,9,15,356.0,133.0,1.55,14.3,266.5,259.66,204.58
2018,11,19,9,30,395.0,142.0,1.5,15.0,301.0,307.24,244.1
2018,11,19,9,45,428.5,147.0,1.45,15.7,331.5,351.93,280.68
2018,11,19,10,0,462.0,152.0,1.4,16.4,362.0,399.11,318.37
2018,11,19,10,15,474.5,158.5,1.4,17.05,384.0,438.23,349.07
2018,11,19,10,30,487.0,165.0,1.4,17.7,406.0,477.34,379.01
2018,11,19,10,45,517.0,163.0,1.45,18.35,427.0,518.75,410.52
2018,11,19,11,0,547.0,161.0,1.5,19.0,448.0,560.82,441.9
2018,11,19,11,15,540.5,166.5,1.5,19.35,454.0,585.0,459.29
2018,11,19,11,30,534.0,172.0,1.5,19.7,460.0,606.99,474.91
2018,11,19,11,45,556.0,165.5,1.55,20.1,466.5,635.78,496.19
2018,11,19,12,0,578.0,159.0,1.6,20.5,473.0,663.4,516.38
2018,11,19,12,15,574.0,158.5,1.55,20.55,467.5,674.95,524.41
2018,11,19,12,30,570.0,158.0,1.5,20.6,462.0,684.07,530.82
2018,11,19,12,45,456.5,181.0,1.45,20.65,421.0,623.92,485.36
2018,11,19,13,0,343.0,204.0,1.4,20.7,380.0,543.13,424.97
2018,11,19,13,15,247.0,205.5,1.3,20.6,329.5,466.38,366.83
2018,11,19,13,30,151.0,207.0,1.2,20.5,279.0,371.48,293.68
2018,11,19,13,45,112.5,191.5,1.05,20.45,243.5,321.47,255.02
2018,11,19,14,0,74.0,176.0,0.9,20.4,208.0,255.16,202.86
2018,11,19,14,15,157.0,161.5,0.85,20.05,222.5,326.64,262.13
2018,11,19,14,30,240.0,147.0,0.8,19.7,237.0,395.73,317.44
2018,11,19,14,45,230.5,133.0,0.7,19.35,212.0,368.73,296.38
2018,11,19,15,0,221.0,119.0,0.6,19.0,187.0,341.18,275.23
2018,11,19,15,15,217.0,102.5,0.6,19.0,161.5,313.85,253.93
2018,11,19,15,30,213.0,86.0,0.6,19.0,136.0,285.74,231.22
2018,11,19,15,45,181.5,70.5,0.65,18.35,107.0,238.86,192.76
2018,11,19,16,0,150.0,55.0,0.7,17.7,78.0,193.52,154.22
2018,11,19,16,15,108.5,39.5,0.7,17.45,53.0,143.67,108.83
2018,11,19,16,30,67.0,24.0,0.7,17.2,28.0,87.25,30.64
2018,11,19,16,45,36.5,12.5,0.7,16.9,14.5,31.77,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.6,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.5,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,20,6,45,35.0,4.5,1.25,8.4,5.0,0.0,0.0
2018,11,20,7,0,70.0,9.0,1.2,8.5,10.0,8.19,0.0
2018,11,20,7,15,191.5,21.5,1.2,9.3,38.0,17.89,0.0
2018,11,20,7,30,313.0,34.0,1.2,10.1,66.0,27.99,17.84
2018,11,20,7,45,355.5,45.0,1.25,10.85,98.5,36.19,26.32
2018,11,20,8,0,398.0,56.0,1.3,11.6,131.0,73.02,43.19
2018,11,20,8,15,510.5,60.0,1.35,12.35,180.5,117.52,71.93
2018,11,20,8,30,623.0,64.0,1.4,13.1,230.0,175.18,116.17
2018,11,20,8,45,662.0,68.5,1.45,13.85,270.0,228.27,162.5
2018,11,20,9,0,701.0,73.0,1.5,14.6,310.0,285.07,212.61
2018,11,20,9,15,710.0,80.5,1.5,15.55,342.5,337.62,259.16
2018,11,20,9,30,719.0,88.0,1.5,16.5,375.0,390.07,304.14
2018,11,20,9,45,726.0,94.0,1.55,17.45,403.0,439.77,345.53
2018,11,20,10,0,733.0,100.0,1.6,18.4,431.0,488.69,384.81
2018,11,20,10,15,749.5,101.5,1.65,18.9,455.5,537.2,423.19
2018,11,20,10,30,766.0,103.0,1.7,19.4,480.0,585.22,460.14
2018,11,20,10,45,748.5,110.5,1.8,19.95,489.0,617.13,484.22
2018,11,20,11,0,731.0,118.0,1.9,20.5,498.0,645.49,505.17
2018,11,20,11,15,648.5,138.5,2.0,20.85,480.5,637.49,498.79
2018,11,20,11,30,566.0,159.0,2.1,21.2,463.0,615.61,482.25
2018,11,20,11,45,558.5,162.0,2.15,21.6,463.0,632.64,494.75
2018,11,20,12,0,551.0,165.0,2.2,22.0,463.0,647.25,505.07
2018,11,20,12,15,541.0,166.5,2.25,22.2,456.5,655.68,511.27
2018,11,20,12,30,531.0,168.0,2.3,22.4,450.0,661.6,515.69
2018,11,20,12,45,527.0,164.5,2.35,22.6,438.5,664.4,518.15
2018,11,20,13,0,523.0,161.0,2.4,22.8,427.0,664.85,518.96
2018,11,20,13,15,551.5,146.5,2.35,22.7,417.5,678.1,529.92
2018,11,20,13,30,580.0,132.0,2.3,22.6,408.0,696.52,543.76
2018,11,20,13,45,541.5,132.0,2.3,22.55,378.0,656.3,515.3
2018,11,20,14,0,503.0,132.0,2.3,22.5,348.0,622.0,491.23
2018,11,20,14,15,513.5,118.5,2.1,22.25,324.0,611.09,483.8
2018,11,20,14,30,524.0,105.0,1.9,22.0,300.0,604.47,479.14
2018,11,20,14,45,450.5,103.0,1.7,21.75,258.5,527.29,421.22
2018,11,20,15,0,377.0,101.0,1.5,21.5,217.0,458.41,367.95
2018,11,20,15,15,297.5,93.0,1.5,21.5,176.0,379.07,305.63
2018,11,20,15,30,218.0,85.0,1.5,21.5,135.0,288.06,232.58
2018,11,20,15,45,186.0,69.0,1.1,20.1,105.5,239.84,193.06
2018,11,20,16,0,154.0,53.0,0.7,18.7,76.0,193.0,153.16
2018,11,20,16,15,118.5,38.0,0.7,18.35,52.0,147.57,111.12
2018,11,20,16,30,83.0,23.0,0.7,18.0,28.0,94.63,28.27
2018,11,20,16,45,46.5,12.5,0.65,17.7,15.0,37.33,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.4,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.8,13.4,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.8,13.5,2.0,1.82,0.0
2018,11,21,7,15,2.0,6.5,2.0,13.9,6.5,5.82,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.3,11.0,9.66,2.24
2018,11,21,7,45,0.0,15.5,2.4,14.7,15.5,13.62,6.2
2018,11,21,8,0,0.0,20.0,2.6,15.1,20.0,17.58,9.24
2018,11,21,8,15,0.0,21.5,2.65,15.3,21.5,18.91,10.48
2018,11,21,8,30,0.0,23.0,2.7,15.5,23.0,20.23,11.67
2018,11,21,8,45,0.0,26.5,2.75,15.7,26.5,23.32,14.33
2018,11,21,9,0,0.0,30.0,2.8,15.9,30.0,26.42,16.95
2018,11,21,9,15,0.0,49.0,3.1,16.3,49.0,43.24,31.18
2018,11,21,9,30,0.0,68.0,3.4,16.7,68.0,60.11,45.3
2018,11,21,9,45,0.0,50.5,3.65,17.1,50.5,44.58,32.08
2018,11,21,10,0,0.0,33.0,3.9,17.5,33.0,29.1,18.94
2018,11,21,10,15,0.0,59.0,4.1,17.8,59.0,52.13,38.2
2018,11,21,10,30,0.0,85.0,4.3,18.1,85.0,75.26,57.34
2018,11,21,10,45,1.0,89.0,4.5,18.45,89.5,79.54,60.75
2018,11,21,11,0,2.0,93.0,4.7,18.8,94.0,83.93,64.26
2018,11,21,11,15,1.5,96.0,4.75,18.9,97.0,86.42,66.23
2018,11,21,11,30,1.0,99.0,4.8,19.0,100.0,88.9,68.19
2018,11,21,11,45,0.5,73.0,4.85,19.1,73.5,64.99,48.41
2018,11,21,12,0,0.0,47.0,4.9,19.2,47.0,41.52,28.94
2018,11,21,12,15,21.5,76.5,4.9,19.2,88.0,89.16,69.23
2018,11,21,12,30,43.0,106.0,4.9,19.2,129.0,137.55,109.8
2018,11,21,12,45,33.5,124.0,4.9,19.15,141.5,149.42,119.16
2018,11,21,13,0,24.0,142.0,4.9,19.1,154.0,162.03,129.16
2018,11,21,13,15,12.0,103.0,4.8,18.95,109.0,103.14,80.62
2018,11,21,13,30,0.0,64.0,4.7,18.8,64.0,56.57,41.69
2018,11,21,13,45,0.0,53.5,4.6,18.7,53.5,47.25,34.01
2018,11,21,14,0,0.0,43.0,4.5,18.6,43.0,37.94,26.29
2018,11,21,14,15,0.0,39.0,4.3,18.45,39.0,34.39,23.38
2018,11,21,14,30,0.0,35.0,4.1,18.3,35.0,30.84,20.45
2018,11,21,14,45,1.5,36.0,3.9,18.15,36.5,32.96,22.34
2018,11,21,15,0,3.0,37.0,3.7,18.0,38.0,35.01,24.16
2018,11,21,15,15,9.0,37.5,3.7,18.0,39.5,40.86,29.3
2018,11,21,15,30,15.0,38.0,3.7,18.0,41.0,46.11,33.77
2018,11,21,15,45,68.0,32.5,3.05,17.4,43.0,97.07,77.59
2018,11,21,16,0,121.0,27.0,2.4,16.8,45.0,140.42,112.77
2018,11,21,16,15,71.5,18.5,2.1,16.1,28.0,78.91,58.12
2018,11,21,16,30,22.0,10.0,1.8,15.4,11.0,25.19,2.02
2018,11,21,16,45,16.0,5.5,1.55,14.7,6.0,13.93,0.0
2018,11,21,17,0,10.0,1.0,1.3,14.0,1.0,0.0,0.0
2018,11,21,17,15,5.0,0.5,1.25,13.7,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,6,45,20.0,4.0,1.15,10.35,4.0,0.0,0.0
2018,11,22,7,0,40.0,8.0,1.1,10.4,8.0,7.28,0.0
2018,11,22,7,15,71.0,20.5,1.3,11.3,25.5,16.67,0.0
2018,11,22,7,30,102.0,33.0,1.5,12.2,43.0,26.51,15.9
2018,11,22,7,45,255.5,44.0,1.65,13.1,86.0,33.87,23.9
2018,11,22,8,0,409.0,55.0,1.8,14.0,129.0,71.37,41.42
2018,11,22,8,15,487.5,59.5,1.95,14.4,170.0,112.42,68.18
2018,11,22,8,30,566.0,64.0,2.1,14.8,211.0,162.59,107.38
2018,11,22,8,45,605.0,70.0,2.25,15.15,250.0,213.55,151.8
2018,11,22,9,0,644.0,76.0,2.4,15.5,289.0,268.35,200.43
2018,11,22,9,15,572.0,95.5,2.5,15.9,300.0,300.95,233.14
2018,11,22,9,30,500.0,115.0,2.6,16.3,311.0,321.32,254.17
2018,11,22,9,45,507.0,125.5,2.7,16.65,337.5,364.03,290.92
2018,11,22,10,0,514.0,136.0,2.8,17.0,364.0,406.57,326.52
2018,11,22,10,15,619.0,120.0,2.85,17.3,409.5,480.83,386.49
2018,11,22,10,30,724.0,104.0,2.9,17.6,455.0,557.8,447.61
2018,11,22,10,45,799.0,88.5,3.0,17.85,488.5,620.5,497.1
2018,11,22,11,0,874.0,73.0,3.1,18.1,522.0,682.61,545.58
2018,11,22,11,15,879.0,73.0,3.2,18.25,532.0,718.63,571.71
2018,11,22,11,30,884.0,73.0,3.3,18.4,542.0,752.06,595.87
2018,11,22,11,45,886.0,72.5,3.4,18.55,544.0,779.81,615.87
2018,11,22,12,0,888.0,72.0,3.5,18.7,546.0,804.48,633.7
2018,11,22,12,15,882.0,72.5,3.6,18.75,539.5,820.62,645.71
2018,11,22,12,30,876.0,73.0,3.7,18.8,533.0,833.22,655.36
2018,11,22,12,45,845.0,79.0,3.8,18.85,514.0,835.81,657.94
2018,11,22,13,0,814.0,85.0,3.9,18.9,495.0,826.73,652.28
2018,11,22,13,15,796.0,85.0,4.0,18.75,472.5,817.7,647.32
2018,11,22,13,30,778.0,85.0,4.1,18.6,450.0,805.25,639.91
2018,11,22,13,45,779.5,80.0,4.15,18.5,428.0,800.35,637.77
2018,11,22,14,0,781.0,75.0,4.2,18.4,406.0,792.14,633.17
2018,11,22,14,15,684.5,84.5,4.2,18.1,358.0,720.77,581.61
2018,11,22,14,30,588.0,94.0,4.2,17.8,310.0,643.71,524.83
2018,11,22,14,45,455.0,100.5,4.2,17.55,257.0,526.59,434.77
2018,11,22,15,0,322.0,107.0,4.2,17.3,204.0,421.49,349.54
2018,11,22,15,15,322.5,91.5,4.2,17.3,176.5,396.0,329.09
2018,11,22,15,30,323.0,76.0,4.2,17.3,149.0,368.99,306.16
2018,11,22,15,45,283.0,63.0,3.8,16.4,117.0,315.32,260.33
2018,11,22,16,0,243.0,50.0,3.4,15.5,85.0,263.67,214.56
2018,11,22,16,15,163.5,35.5,3.15,15.0,55.5,187.14,143.39
2018,11,22,16,30,84.0,21.0,2.9,14.5,26.0,90.78,15.95
2018,11,22,16,45,42.0,10.5,2.65,13.95,13.0,32.95,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.0,13.55,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,13.6,4.0,3.64,0.0
2018,11,23,7,15,7.0,10.5,1.15,13.9,10.5,9.42,0.0
2018,11,23,7,30,0.0,17.0,1.3,14.2,17.0,14.96,6.24
2018,11,23,7,45,0.0,25.0,1.4,14.55,25.0,22.02,13.45
2018,11,23,8,0,0.0,33.0,1.5,14.9,33.0,29.08,18.94
2018,11,23,8,15,0.0,39.5,1.7,15.1,39.5,34.83,24.04
2018,11,23,8,30,0.0,46.0,1.9,15.3,46.0,40.58,29.05
2018,11,23,8,45,0.0,55.5,2.1,15.55,55.5,49.01,36.24
2018,11,23,9,0,0.0,65.0,2.3,15.8,65.0,57.45,43.35
2018,11,23,9,15,0.0,69.0,2.45,16.0,69.0,61.0,46.27
2018,11,23,9,30,0.0,73.0,2.6,16.2,73.0,64.56,49.16
2018,11,23,9,45,0.0,80.5,2.7,16.4,80.5,71.28,54.68
2018,11,23,10,0,0.0,88.0,2.8,16.6,88.0,78.06,60.21
2018,11,23,10,15,0.0,84.5,3.0,16.85,84.5,74.85,57.37
2018,11,23,10,30,0.0,81.0,3.2,17.1,81.0,71.69,54.6
2018,11,23,10,45,1.0,98.0,3.4,17.35,98.5,87.85,67.94
2018,11,23,11,0,2.0,115.0,3.6,17.6,116.0,104.47,81.55
2018,11,23,11,15,2.5,115.0,3.75,17.75,116.5,104.96,81.86
2018,11,23,11,30,3.0,115.0,3.9,17.9,117.0,105.49,82.24
2018,11,23,11,45,1.5,102.5,4.05,18.0,103.5,92.66,71.57
2018,11,23,12,0,0.0,90.0,4.2,18.1,90.0,79.81,60.88
2018,11,23,12,15,0.0,90.5,4.25,18.15,90.5,80.29,61.29
2018,11,23,12,30,0.0,91.0,4.3,18.2,91.0,80.79,61.73
2018,11,23,12,45,1.0,95.0,4.35,18.25,95.5,85.51,65.71
2018,11,23,13,0,2.0,99.0,4.4,18.3,100.0,90.36,69.81
2018,11,23,13,15,1.0,83.0,4.4,18.25,83.5,74.34,56.58
2018,11,23,13,30,0.0,67.0,4.4,18.2,67.0,59.23,44.05
2018,11,23,13,45,0.0,64.0,4.4,18.2,64.0,56.56,41.9
2018,11,23,14,0,0.0,61.0,4.4,18.2,61.0,53.89,39.73
2018,11,23,14,15,3.0,70.5,4.35,18.05,71.5,64.89,49.18
2018,11,23,14,30,6.0,80.0,4.3,17.9,82.0,76.99,59.56
2018,11,23,14,45,6.0,80.0,4.25,17.8,82.0,77.85,60.35
2018,11,23,15,0,6.0,80.0,4.2,17.7,82.0,79.3,61.59
2018,11,23,15,15,3.0,53.0,4.2,17.7,54.0,49.12,36.03
2018,11,23,15,30,0.0,26.0,4.2,17.7,26.0,22.88,13.68
2018,11,23,15,45,0.0,20.0,3.8,17.15,20.0,17.58,9.12
2018,11,23,16,0,0.0,14.0,3.4,16.6,14.0,12.3,4.53
2018,11,23,16,15,0.0,9.5,3.3,16.45,9.5,8.34,0.88
2018,11,23,16,30,0.0,5.0,3.2,16.3,5.0,4.38,0.0
2018,11,23,16,45,0.0,2.5,3.15,16.1,2.5,2.27,0.0
2018,11,23,17,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,45,8.5,2.5,1.3,14.05,2.5,0.0,0.0
2018,11,24,7,0,17.0,5.0,1.3,14.0,5.0,4.55,0.0
2018,11,24,7,15,144.0,18.0,1.55,14.5,30.0,14.26,0.0
2018,11,24,7,30,271.0,31.0,1.8,15.0,55.0,25.7,14.3
2018,11,24,7,45,399.5,37.5,2.05,15.45,95.5,30.06,20.24
2018,11,24,8,0,528.0,44.0,2.3,15.9,136.0,66.42,33.77
2018,11,24,8,15,587.5,48.5,2.45,16.1,176.5,111.98,63.13
2018,11,24,8,30,647.0,53.0,2.6,16.3,217.0,165.8,105.83
2018,11,24,8,45,654.5,60.0,2.7,16.55,249.0,213.04,148.6
2018,11,24,9,0,662.0,67.0,2.8,16.8,281.0,262.1,193.77
2018,11,24,9,15,508.0,89.0,2.8,17.05,264.5,270.14,208.58
2018,11,24,9,30,354.0,111.0,2.8,17.3,248.0,256.99,203.38
2018,11,24,9,45,180.0,122.0,2.85,17.55,192.0,204.03,163.28
2018,11,24,10,0,6.0,133.0,2.9,17.8,136.0,122.68,96.76
2018,11,24,10,15,30.5,163.0,2.9,18.1,177.5,170.88,136.37
2018,11,24,10,30,55.0,193.0,2.9,18.4,219.0,218.36,174.8
2018,11,24,10,45,110.0,208.0,2.9,18.7,263.0,281.94,226.21
2018,11,24,11,0,165.0,223.0,2.9,19.0,307.0,341.76,274.02
2018,11,24,11,15,191.5,226.0,2.9,19.15,325.0,372.27,298.24
2018,11,24,11,30,218.0,229.0,2.9,19.3,343.0,404.08,323.42
2018,11,24,11,45,284.5,211.0,2.85,19.5,360.5,457.23,365.71
2018,11,24,12,0,351.0,193.0,2.8,19.7,378.0,499.84,399.64
2018,11,24,12,15,608.0,134.0,2.8,19.75,451.0,676.45,536.91
2018,11,24,12,30,865.0,75.0,2.8,19.8,524.0,822.97,641.9
2018,11,24,12,45,731.0,107.0,2.8,19.85,480.0,773.98,605.93
2018,11,24,13,0,597.0,139.0,2.8,19.9,436.0,705.7,557.17
2018,11,24,13,15,657.0,117.5,2.75,19.8,432.5,739.0,582.56
2018,11,24,13,30,717.0,96.0,2.7,19.7,429.0,768.1,604.08
2018,11,24,13,45,633.5,107.5,2.65,19.6,389.5,710.75,562.89
2018,11,24,14,0,550.0,119.0,2.6,19.5,350.0,650.0,519.2
2018,11,24,14,15,635.0,95.5,2.55,19.3,342.0,690.61,550.78
2018,11,24,14,30,720.0,72.0,2.5,19.1,334.0,718.88,572.21
2018,11,24,14,45,679.5,69.5,2.45,18.85,295.5,676.56,541.49
2018,11,24,15,0,639.0,67.0,2.4,18.6,257.0,628.04,505.82
2018,11,24,15,15,576.5,62.0,2.4,18.6,214.5,558.55,452.73
2018,11,24,15,30,514.0,57.0,2.4,18.6,172.0,490.19,398.74
2018,11,24,15,45,485.5,49.0,1.85,17.35,139.0,444.1,360.12
2018,11,24,16,0,457.0,41.0,1.3,16.1,106.0,398.33,318.24
2018,11,24,16,15,336.5,32.0,1.25,15.3,70.5,293.66,222.06
2018,11,24,16,30,216.0,23.0,1.2,14.5,35.0,181.35,11.46
2018,11,24,16,45,108.0,11.5,1.15,13.7,17.5,70.55,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,6,45,18.0,3.0,0.7,9.95,3.0,0.0,0.0
2018,11,25,7,0,36.0,6.0,0.7,9.9,6.0,5.46,0.0
2018,11,25,7,15,153.0,18.5,0.75,10.4,30.0,16.83,0.0
2018,11,25,7,30,270.0,31.0,0.8,10.9,54.0,25.87,14.28
2018,11,25,7,45,392.0,38.5,0.85,11.4,94.0,31.09,21.49
2018,11,25,8,0,514.0,46.0,0.9,11.9,134.0,66.47,35.17
2018,11,25,8,15,585.0,50.5,1.0,12.45,176.5,112.37,64.43
2018,11,25,8,30,656.0,55.0,1.1,13.0,219.0,167.94,108.07
2018,11,25,8,45,697.0,58.0,1.15,13.6,258.5,220.91,154.15
2018,11,25,9,0,738.0,61.0,1.2,14.2,298.0,277.73,204.53
2018,11,25,9,15,764.0,64.5,1.35,15.0,334.0,333.41,254.11
2018,11,25,9,30,790.0,68.0,1.5,15.8,370.0,390.65,303.85
2018,11,25,9,45,808.0,70.0,1.65,16.6,400.5,443.95,349.27
2018,11,25,10,0,826.0,72.0,1.8,17.4,431.0,497.3,393.33
2018,11,25,10,15,836.5,74.0,1.85,17.75,454.5,546.32,433.08
2018,11,25,10,30,847.0,76.0,1.9,18.1,478.0,594.14,470.78
2018,11,25,10,45,854.0,77.0,1.95,18.45,495.0,637.17,503.95
2018,11,25,11,0,861.0,78.0,2.0,18.8,512.0,678.2,534.89
2018,11,25,11,15,864.5,79.0,2.05,19.05,522.0,714.57,561.2
2018,11,25,11,30,868.0,80.0,2.1,19.3,532.0,748.31,584.67
2018,11,25,11,45,868.0,80.0,2.15,19.5,534.0,775.4,603.44
2018,11,25,12,0,868.0,80.0,2.2,19.7,536.0,799.35,620.05
2018,11,25,12,15,869.0,79.0,2.25,19.8,531.5,812.49,629.37
2018,11,25,12,30,870.0,78.0,2.3,19.9,527.0,829.12,641.36
2018,11,25,12,45,869.0,75.5,2.3,20.0,515.0,838.87,648.21
2018,11,25,13,0,868.0,73.0,2.3,20.1,503.0,845.14,652.82
2018,11,25,13,15,858.5,72.0,2.25,20.0,483.0,842.52,651.46
2018,11,25,13,30,849.0,71.0,2.2,19.9,463.0,844.84,653.74
2018,11,25,13,45,834.5,69.5,2.15,19.85,436.5,830.46,644.24
2018,11,25,14,0,820.0,68.0,2.1,19.8,410.0,812.8,632.58
2018,11,25,14,15,801.0,65.5,2.05,19.65,378.0,786.91,615.26
2018,11,25,14,30,782.0,63.0,2.0,19.5,346.0,758.23,595.75
2018,11,25,14,45,755.5,59.5,1.95,19.3,309.0,719.6,568.7
2018,11,25,15,0,729.0,56.0,1.9,19.1,272.0,679.01,539.51
2018,11,25,15,15,685.5,52.5,1.9,19.1,232.0,623.69,498.17
2018,11,25,15,30,642.0,49.0,1.9,19.1,192.0,567.9,454.85
2018,11,25,15,45,526.0,45.5,1.4,17.6,146.0,468.03,375.88
2018,11,25,16,0,410.0,42.0,0.9,16.1,100.0,367.32,292.1
2018,11,25,16,15,266.5,31.0,0.95,15.55,63.5,247.85,185.87
2018,11,25,16,30,123.0,20.0,1.0,15.0,27.0,122.13,0.0
2018,11,25,16,45,61.5,10.0,1.05,14.5,13.5,43.3,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.5,1.1,8.35,2.5,0.0,0.0
2018,11,26,7,0,26.0,5.0,1.1,8.2,5.0,4.55,0.0
2018,11,26,7,15,70.0,18.0,1.2,9.1,22.5,16.37,0.0
2018,11,26,7,30,114.0,31.0,1.3,10.0,40.0,24.91,13.01
2018,11,26,7,45,173.5,44.5,1.4,10.85,68.5,35.39,25.17
2018,11,26,8,0,233.0,58.0,1.5,11.7,97.0,59.82,38.23
2018,11,26,8,15,267.0,71.5,1.45,12.35,128.0,92.68,61.77
2018,11,26,8,30,301.0,85.0,1.4,13.0,159.0,129.63,91.52
2018,11,26,8,45,300.5,100.5,1.35,13.65,185.0,162.05,120.32
2018,11,26,9,0,300.0,116.0,1.3,14.3,211.0,195.87,150.44
2018,11,26,9,15,301.5,130.5,1.4,15.15,235.5,229.31,179.72
2018,11,26,9,30,303.0,145.0,1.5,16.0,260.0,262.76,208.32
2018,11,26,9,45,302.5,157.5,1.55,16.9,280.0,293.27,233.74
2018,11,26,10,0,302.0,170.0,1.6,17.8,300.0,323.39,258.1
2018,11,26,10,15,371.5,168.0,1.55,18.2,337.0,376.21,300.26
2018,11,26,10,30,441.0,166.0,1.5,18.6,374.0,443.83,352.85
2018,11,26,10,45,442.0,172.5,1.5,19.05,387.5,473.39,375.15
2018,11,26,11,0,443.0,179.0,1.5,19.5,401.0,501.8,396.34
2018,11,26,11,15,412.5,188.0,1.45,19.85,398.0,509.4,401.14
2018,11,26,11,30,382.0,197.0,1.4,20.2,395.0,501.02,394.24
2018,11,26,11,45,318.5,210.5,1.3,20.55,376.0,481.74,378.07
2018,11,26,12,0,255.0,224.0,1.2,20.9,357.0,458.36,358.71
2018,11,26,12,15,248.5,223.0,1.2,21.15,351.5,460.92,360.65
2018,11,26,12,30,242.0,222.0,1.2,21.4,346.0,462.31,361.52
2018,11,26,12,45,295.0,207.0,1.2,21.6,354.5,495.96,387.99
2018,11,26,13,0,348.0,192.0,1.2,21.8,363.0,529.3,413.81
2018,11,26,13,15,303.5,188.0,1.2,21.75,333.0,491.45,385.44
2018,11,26,13,30,259.0,184.0,1.2,21.7,303.0,452.07,356.13
2018,11,26,13,45,303.0,166.0,1.2,21.65,297.5,469.98,371.79
2018,11,26,14,0,347.0,148.0,1.2,21.6,292.0,485.91,385.48
2018,11,26,14,15,258.0,140.0,1.05,21.05,242.5,400.07,319.42
2018,11,26,14,30,169.0,132.0,0.9,20.5,193.0,299.24,240.8
2018,11,26,14,45,220.0,112.0,0.75,19.95,182.5,330.4,267.32
2018,11,26,15,0,271.0,92.0,0.6,19.4,172.0,342.03,277.43
2018,11,26,15,15,296.0,81.5,0.6,19.4,157.0,361.1,291.63
2018,11,26,15,30,321.0,71.0,0.6,19.4,142.0,359.82,289.42
2018,11,26,15,45,253.0,57.0,0.65,18.4,105.5,284.89,228.96
2018,11,26,16,0,185.0,43.0,0.7,17.4,69.0,213.53,169.44
2018,11,26,16,15,129.5,30.0,0.7,17.1,45.0,156.4,114.96
2018,11,26,16,30,74.0,17.0,0.7,16.8,21.0,76.19,0.0
2018,11,26,16,45,37.0,8.5,0.75,16.5,10.5,28.3,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,10.15,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,10.2,3.0,2.73,0.0
2018,11,27,7,15,8.5,8.5,0.95,10.6,8.5,7.73,0.0
2018,11,27,7,30,0.0,14.0,0.9,11.0,14.0,12.31,3.21
2018,11,27,7,45,0.0,21.0,0.85,11.4,21.0,18.48,10.41
2018,11,27,8,0,0.0,28.0,0.8,11.8,28.0,24.66,15.38
2018,11,27,8,15,0.0,38.5,0.95,12.35,38.5,33.95,23.54
2018,11,27,8,30,0.0,49.0,1.1,12.9,49.0,43.25,31.62
2018,11,27,8,45,18.0,84.0,1.3,13.4,89.5,79.16,61.57
2018,11,27,9,0,36.0,119.0,1.5,13.9,130.0,117.68,93.55
2018,11,27,9,15,36.0,132.5,1.5,14.2,145.0,133.3,106.68
2018,11,27,9,30,36.0,146.0,1.5,14.5,160.0,149.09,119.82
2018,11,27,9,45,58.5,162.0,1.5,14.8,186.5,177.54,143.1
2018,11,27,10,0,81.0,178.0,1.5,15.1,213.0,208.57,168.4
2018,11,27,10,15,89.5,190.0,1.55,15.35,230.5,230.37,186.07
2018,11,27,10,30,98.0,202.0,1.6,15.6,248.0,253.05,204.35
2018,11,27,10,45,79.0,205.5,1.6,15.85,243.5,250.25,201.64
2018,11,27,11,0,60.0,209.0,1.6,16.1,239.0,245.78,197.54
2018,11,27,11,15,44.5,203.5,1.65,16.2,226.0,232.45,186.55
2018,11,27,11,30,29.0,198.0,1.7,16.3,213.0,217.85,174.46
2018,11,27,11,45,15.5,155.0,1.8,16.4,163.0,154.43,122.94
2018,11,27,12,0,2.0,112.0,1.9,16.5,113.0,102.28,79.87
2018,11,27,12,15,1.0,96.5,2.0,16.55,97.0,86.81,67.13
2018,11,27,12,30,0.0,81.0,2.1,16.6,81.0,71.7,54.57
2018,11,27,12,45,0.0,76.5,2.2,16.6,76.5,67.69,51.28
2018,11,27,13,0,0.0,72.0,2.3,16.6,72.0,63.69,47.99
2018,11,27,13,15,0.0,71.0,2.35,16.65,71.0,62.79,47.29
2018,11,27,13,30,0.0,70.0,2.4,16.7,70.0,61.9,46.6
2018,11,27,13,45,11.5,91.0,2.45,16.75,95.5,91.56,71.98
2018,11,27,14,0,23.0,112.0,2.5,16.8,121.0,132.71,106.72
